Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,20.38,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,53.36,33.49
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,115.25,94.08
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,158.94,134.83
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,192.68,165.48
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,226.08,195.05
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,253.79,218.82
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,281.3,241.76
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,302.79,259.0
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,323.77,275.46
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,386.17,327.85
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,470.17,395.66
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,480.8,401.86
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,490.15,407.49
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,483.02,400.76
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,454.04,377.34
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,346.41,288.3
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,225.35,186.3
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,253.13,210.31
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,279.08,232.02
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,213.94,177.18
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,142.79,116.8
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,156.52,128.84
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,169.24,139.73
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,196.15,162.64
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,209.13,173.47
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,138.36,113.81
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,71.94,57.23
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,65.92,52.18
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,59.97,47.08
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,52.92,41.06
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,45.96,35.02
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,38.66,28.53
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,31.34,21.95
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,23.66,15.93
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,15.99,8.64
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,9.88,2.04
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,3.93,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,1.97,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,182.78,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,430.36,299.94
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,545.81,447.73
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,659.57,547.09
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,733.18,609.25
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,806.13,667.95
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,856.49,703.7
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,904.62,735.84
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,927.81,749.25
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,958.35,767.53
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,974.09,775.24
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,986.27,780.42
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,989.63,779.05
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,989.15,775.26
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,980.03,768.69
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,967.05,759.62
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,946.43,745.31
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,922.17,728.51
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,891.2,708.18
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,856.94,685.33
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,817.04,656.93
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,774.35,626.2
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,726.09,590.98
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,675.75,551.47
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,621.21,507.78
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,565.43,461.57
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,505.98,410.28
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,446.29,357.24
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,383.76,300.62
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,322.28,243.6
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,259.54,185.53
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,198.07,129.78
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,137.43,79.57
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,81.96,42.39
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,34.19,25.53
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,28.88,20.26
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,20.71,10.88
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,11.02,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,5.51,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,197.23,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,460.27,319.55
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,575.73,470.92
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,688.92,568.04
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,760.85,627.57
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,832.04,683.33
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,775.37,641.77
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,722.65,602.66
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,707.25,590.87
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,679.64,568.8
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,791.45,652.58
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,882.03,716.46
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,864.75,699.77
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,850.89,686.98
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,917.82,735.22
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,972.57,773.24
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,950.11,755.36
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,924.12,735.99
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,808.22,652.2
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,681.93,558.09
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,674.33,552.73
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,660.68,541.41
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,608.3,499.59
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,556.56,457.85
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,504.51,414.42
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,453.84,371.41
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,409.11,333.21
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,363.8,293.46
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,315.07,249.65
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,267.22,205.88
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,217.5,160.78
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,169.68,117.96
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,130.46,80.43
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,83.72,44.42
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,36.53,27.51
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,31.34,22.32
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,24.72,14.3
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,20.46,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,10.23,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,167.86,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,411.68,289.62
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,530.49,444.75
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,634.44,540.5
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,382.2,335.82
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,46.44,35.86
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,56.07,44.74
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,65.67,53.32
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,88.41,73.37
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,111.34,93.32
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,81.74,67.08
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,57.58,45.63
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,114.76,96.41
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,176.31,150.14
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,107.2,89.41
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,49.1,37.88
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,191.47,164.44
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,356.24,304.86
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,220.68,188.09
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,105.58,86.9
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,189.88,161.14
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,262.84,224.13
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,335.12,287.79
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,395.7,340.09
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,322.63,276.79
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,269.0,229.95
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,199.33,169.7
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,147.29,124.68
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,132.81,111.96
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,118.81,99.56
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,188.84,147.43
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,203.93,141.31
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,144.03,89.34
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,89.07,50.21
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,39.99,31.45
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,34.02,25.34
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,22.67,13.25
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,15.44,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,6.69,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,207.47,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,481.47,341.63
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,597.51,503.79
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,710.79,606.89
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,783.29,671.46
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,855.1,732.16
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,893.91,762.2
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,939.58,795.98
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,969.65,816.47
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,996.67,834.08
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,1011.9,842.07
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,1023.42,847.25
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,1025.67,847.09
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,1023.93,844.19
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,1012.98,834.7
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,998.08,822.58
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,976.1,805.42
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,950.39,785.69
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,918.28,761.32
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,882.8,734.49
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,842.16,703.73
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,798.62,670.67
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,749.74,633.07
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,698.65,590.59
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,642.65,543.36
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,585.32,493.68
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,524.44,439.42
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,463.2,383.23
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,399.64,323.67
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,336.92,263.49
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,272.47,201.41
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,210.32,142.67
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,147.85,88.81
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,87.96,46.12
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,34.59,26.67
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,30.08,22.03
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,22.29,13.41
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,14.67,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,6.29,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,176.96,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,417.05,295.6
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,536.21,451.34
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,653.47,555.65
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,728.86,619.69
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,803.58,679.58
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,855.01,717.65
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,904.1,751.98
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,937.41,774.96
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,967.49,794.99
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,973.32,796.31
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,986.56,803.15
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,990.02,802.12
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,989.68,798.6
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,981.0,788.59
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,968.51,776.17
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,947.96,759.08
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,923.81,739.74
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,893.0,716.39
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,858.97,690.88
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,818.96,661.82
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,776.25,630.73
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,728.64,595.21
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,679.01,555.74
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,624.95,511.0
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,569.77,464.34
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,510.27,414.57
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,450.66,362.98
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,389.81,308.19
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,328.71,251.95
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,265.61,194.09
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,205.39,139.36
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,145.29,88.65
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,90.66,50.3
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,39.87,31.25
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,34.01,25.4
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,23.46,14.42
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,15.81,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,7.47,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,24.37,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,77.12,50.84
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,131.12,109.41
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,180.05,155.7
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,217.91,190.43
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,255.54,223.96
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,287.51,251.72
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,319.73,278.89
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,307.61,266.39
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,294.5,253.14
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,324.24,278.03
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,353.36,301.81
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,288.64,245.54
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,246.8,208.31
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,240.31,202.45
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,234.31,196.89
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,337.49,283.94
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,415.3,347.12
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,405.26,337.96
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,394.92,329.24
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,348.29,290.18
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,289.48,241.24
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,514.5,428.51
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,663.52,543.71
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,611.35,500.08
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,557.95,456.21
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,499.92,406.49
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,441.94,355.47
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,381.76,301.54
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,322.59,247.21
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,261.5,191.33
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,203.43,138.8
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,142.91,88.08
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,89.81,50.58
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,40.88,32.02
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,34.27,25.58
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,25.38,16.19
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.58,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,7.87,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,5.11,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,9.88,1.43
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,19.07,10.76
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,28.29,19.31
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,39.57,29.62
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,50.88,39.88
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,62.07,49.93
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,73.19,59.79
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,85.93,70.85
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,98.62,81.71
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,84.08,68.81
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,71.61,57.78
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,39.82,29.66
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,9.91,3.14
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,22.92,14.67
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,35.99,26.16
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,64.21,50.81
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,95.4,77.78
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,90.75,73.68
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,86.27,69.81
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,81.07,65.22
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,76.0,60.75
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,96.12,78.18
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,116.56,95.77
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,100.06,81.67
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,84.13,68.04
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,60.3,47.43
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,37.49,27.51
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,34.4,24.85
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,31.32,22.17
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,132.5,101.05
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,190.87,136.98
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,139.37,93.58
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,90.98,58.12
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,50.0,40.23
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,40.54,31.03
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,28.57,18.92
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,16.6,0.0
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,8.65,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.26,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,16.28,5.97
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,39.19,27.88
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,59.66,46.6
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,85.07,69.73
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,125.35,105.47
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,148.64,126.17
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,172.1,146.68
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,124.01,103.94
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,96.34,78.78
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,99.93,81.78
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,103.77,84.94
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,133.68,110.57
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,163.65,135.84
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,112.71,92.1
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,67.86,53.31
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,134.63,111.08
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,223.39,185.82
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,196.36,162.8
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,188.36,156.0
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,140.89,115.55
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,97.1,78.0
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,181.68,150.78
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,255.64,212.65
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,287.28,238.97
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,300.24,249.35
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,201.92,166.97
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,104.36,84.71
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,95.04,77.01
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,85.88,69.25
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,75.7,60.66
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,65.7,52.11
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,55.12,42.83
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,44.74,33.62
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,34.58,25.84
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,24.45,16.3
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,15.62,7.74
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,6.83,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.54,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,170.44,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,405.24,281.2
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,521.9,427.57
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,637.78,529.98
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,711.45,592.27
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,784.68,650.95
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,835.14,690.64
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,883.41,727.49
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,593.55,501.02
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,232.49,194.87
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,633.04,534.51
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,971.7,794.47
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,565.75,476.82
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,78.81,61.77
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,383.8,325.74
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,657.26,548.95
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,787.85,652.93
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,889.96,730.96
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,591.88,495.66
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,264.62,219.47
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,187.26,154.52
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,108.31,87.05
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,93.94,75.08
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,80.06,63.42
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,362.91,307.51
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,554.55,462.11
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,497.82,411.67
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,441.1,360.81
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,383.39,307.28
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,325.82,252.86
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,265.5,196.65
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,206.02,142.07
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,148.17,92.22
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,94.18,52.68
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,43.75,34.35
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,34.37,25.43
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,25.9,16.86
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,17.48,2.07
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,8.26,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,212.32,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,493.1,351.52
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,607.79,504.02
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,721.1,603.85
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,792.21,665.05
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,862.49,722.37
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,900.67,750.5
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,945.62,782.24
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,975.51,803.54
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,1002.24,822.14
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,952.53,784.11
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,887.55,735.26
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,954.82,783.8
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,1028.07,834.18
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,1017.28,823.67
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,1002.55,811.52
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,980.92,794.59
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,955.56,775.15
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,851.32,698.87
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,744.79,619.53
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,782.93,650.06
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,805.2,667.24
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,756.77,630.49
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,706.09,589.6
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,650.49,543.54
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,593.44,494.99
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,532.97,442.02
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,472.04,387.06
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,408.84,328.69
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,346.33,269.55
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,281.75,208.38
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,219.37,149.97
