Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,128.54,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,268.36,203.25
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,373.99,302.6
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,489.45,396.68
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,570.53,459.77
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,654.4,521.7
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,448.44,363.46
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,150.06,119.37
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,152.75,121.56
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,155.53,122.93
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,196.06,155.38
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,259.88,205.29
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,217.59,170.66
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,199.22,155.12
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,435.17,340.72
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,650.37,498.37
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,645.49,491.19
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,639.0,484.74
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,569.12,433.24
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,523.6,398.77
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,549.43,418.35
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,572.51,435.36
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,630.01,477.54
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,661.86,500.9
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,744.63,563.13
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,784.5,593.75
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,737.5,559.1
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,688.41,522.9
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,531.6,405.41
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,388.0,296.5
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,329.28,252.74
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,273.11,210.28
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,193.69,149.15
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,120.89,92.57
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,185.44,138.18
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,220.3,157.56
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,104.84,73.39
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,12.97,5.19
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,47.0,35.52
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,82.8,66.79
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,77.1,62.05
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,71.38,57.23
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,61.18,48.28
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,50.84,38.94
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,37.09,26.29
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,23.16,12.12
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,12.2,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,146.77,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,302.74,237.79
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,407.51,337.17
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,521.37,432.7
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,606.91,500.31
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,695.55,566.47
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,754.81,608.77
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,820.07,653.95
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,873.59,689.52
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,925.23,722.97
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,961.68,744.04
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,982.63,754.21
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,1008.04,767.93
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,1029.88,779.15
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,1040.73,782.61
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,1047.56,783.61
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,1047.64,780.36
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,1043.53,774.6
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,1031.25,764.7
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,1014.86,752.34
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,991.57,734.72
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,964.42,714.78
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,932.13,692.94
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,896.3,668.79
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,853.89,640.15
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,808.59,609.44
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,759.32,575.02
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,707.68,536.98
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,651.57,493.68
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,594.13,448.29
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,534.01,401.07
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,473.07,351.5
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,409.41,297.86
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,344.13,241.85
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,279.74,186.17
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,216.65,133.47
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,154.33,87.9
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,95.23,58.4
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,70.33,55.18
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,61.81,48.15
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,57.66,44.77
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,53.5,41.28
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,47.2,35.84
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,40.9,30.17
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,31.52,21.52
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,22.15,11.68
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,10.62,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,82.22,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,171.76,134.33
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,279.67,230.3
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,378.16,314.43
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,451.08,374.73
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,526.69,434.68
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,594.91,486.68
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,664.31,537.31
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,719.07,575.53
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,773.14,612.43
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,825.4,647.26
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,866.99,673.94
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,903.53,695.52
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,936.88,714.63
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,953.83,723.44
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,967.16,729.98
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,973.83,732.48
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,976.59,732.52
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,969.2,725.58
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,957.96,716.28
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,933.04,697.91
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,913.99,683.73
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,886.38,665.08
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,855.43,644.16
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,827.56,625.35
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,794.18,602.02
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,701.58,532.31
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,608.33,461.88
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,571.35,434.19
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,531.29,403.04
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,493.37,372.83
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,447.0,334.73
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,392.59,288.45
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,334.67,238.12
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,274.07,187.01
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,215.85,139.46
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,163.1,105.39
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,126.88,91.13
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,106.89,86.55
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,101.23,82.31
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,87.61,70.9
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,75.44,60.55
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,59.18,46.47
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,43.53,32.61
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,34.09,23.87
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,24.71,14.05
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,11.8,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,161.0,41.94
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,324.44,261.44
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,428.77,355.56
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,541.64,447.63
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,621.05,508.68
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,702.75,567.74
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,768.91,610.32
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,829.11,646.06
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,878.53,673.16
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,925.73,697.54
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,963.53,719.2
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,998.22,738.71
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,1023.42,750.63
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,1031.44,751.79
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,1042.88,762.3
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,1050.32,769.95
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,1050.15,771.06
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,1045.8,769.33
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,1033.72,762.64
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,1017.53,753.33
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,994.06,739.69
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,966.77,723.32
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,933.44,701.83
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,896.69,677.86
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,855.32,649.24
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,810.91,618.31
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,761.27,582.41
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,709.34,543.46
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,653.17,500.53
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,595.66,455.28
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,520.6,396.24
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,450.16,340.2
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,402.07,297.25
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,346.16,245.64
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,281.2,188.84
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,217.65,135.47
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,155.24,89.97
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,95.89,61.35
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,68.65,54.29
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,65.22,51.72
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,61.47,48.67
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,57.77,45.56
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,51.63,40.24
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,45.51,34.68
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,35.42,25.29
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,23.71,13.66
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,12.2,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,163.09,70.21
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,323.11,262.78
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,427.3,355.9
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,539.65,448.1
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,624.89,514.7
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,712.81,579.98
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,778.3,623.64
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,837.13,660.53
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,886.41,689.86
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,933.35,716.71
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,970.64,739.86
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,1004.77,760.83
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,1030.36,774.68
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,1052.16,786.15
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,1049.78,783.46
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,1057.05,787.58
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,1058.43,786.42
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,1055.61,782.79
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,1043.24,773.92
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,1026.74,762.63
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,1002.78,745.88
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,974.96,726.72
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,941.19,704.99
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,903.95,680.82
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,862.38,653.53
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,817.67,623.79
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,768.08,587.89
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,716.05,548.84
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,660.04,504.94
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,602.25,458.62
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,541.19,409.95
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,479.23,358.87
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,415.32,304.07
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,351.35,248.09
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,282.01,188.0
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,216.51,133.22
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,151.95,86.39
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,89.89,57.17
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,69.97,55.72
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,66.85,53.33
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,57.9,45.63
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,53.99,42.25
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,48.37,37.31
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,42.78,32.19
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,34.1,24.11
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,25.52,15.3
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.6,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,5.3,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,10.63,3.25
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,21.34,12.74
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,32.1,22.28
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,44.67,33.32
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,58.57,45.37
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,53.71,41.06
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,50.61,38.27
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,68.32,53.23
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,87.36,69.1
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,47.59,35.11
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,10.7,3.52
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,42.63,30.66
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,74.99,57.71
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,69.04,52.58
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,63.26,47.64
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,52.05,38.18
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,40.85,28.75
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,70.36,53.37
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,101.1,78.72
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,110.04,86.0
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,118.89,93.21
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,118.64,92.95
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,118.38,92.72
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,105.31,81.83
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,92.47,71.17
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,79.8,60.81
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,67.27,50.52
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,71.13,53.78
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,74.96,57.03
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,69.89,53.01
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,64.8,48.96
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,67.09,50.99
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,69.37,53.03
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,64.29,48.99
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,59.21,44.93
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,43.72,31.87
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,28.29,18.74
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,24.82,16.81
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,21.35,13.77
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,18.28,11.05
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,15.21,8.28
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,11.39,4.78
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,7.58,1.26
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,4.92,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.27,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.13,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.75,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.51,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.03,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,4.55,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,6.07,0.0
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,7.6,1.15
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,17.52,10.02
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,27.5,18.86
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,27.13,18.42
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,26.77,17.98
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,69.76,55.48
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,118.22,97.04
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,186.11,154.8
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,279.43,231.95
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,168.38,138.61
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,89.0,70.84
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,122.0,98.71
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,155.35,126.34
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,201.53,164.59
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,247.63,202.18
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,149.74,120.99
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,58.77,44.39
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,126.17,101.29
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,194.64,157.84
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,154.28,124.31
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,115.4,91.98
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,140.93,113.41
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,165.8,134.04
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,140.41,112.99
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,115.9,92.68
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,157.02,127.12
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,195.71,158.96
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,160.47,130.03
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,126.9,102.53
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,129.44,104.92
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,131.29,106.69
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,128.6,104.57
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,124.7,101.78
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,111.95,95.88
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,99.68,85.35
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,85.79,73.02
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,71.77,60.38
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,57.32,47.23
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,42.71,33.67
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,29.26,20.95
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,15.24,7.56
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,7.6,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,167.4,117.21
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,327.89,279.12
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,429.57,372.25
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,538.3,466.12
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,628.15,540.39
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,720.71,613.78
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,787.7,663.9
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,854.28,712.35
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,905.66,748.06
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,962.46,787.21
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,1000.0,810.01
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,1034.24,830.19
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,1061.46,845.7
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,1071.31,848.93
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,1081.43,853.66
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,1087.34,855.87
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,1085.38,851.58
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,1079.1,844.55
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,1065.02,833.85
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,1046.73,820.42
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,1021.54,800.83
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,992.43,778.67
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,957.67,753.99
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,919.36,726.75
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,876.61,695.18
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,830.63,661.3
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,779.44,622.14
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,725.82,579.83
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,668.58,533.65
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,609.38,484.55
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,546.87,431.13
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,483.41,375.35
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,417.43,316.1
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,351.44,255.8
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,284.79,195.7
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,214.34,135.24
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,148.14,86.51
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,84.64,58.36
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,70.68,58.18
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,67.93,56.01
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,63.78,52.42
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,55.02,44.57
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,49.38,39.56
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,43.76,34.36
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,35.48,26.48
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,27.29,18.09
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,13.41,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,10.23,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,193.92,142.67
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,357.03,299.83
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,457.09,387.3
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,564.02,474.54
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,648.87,539.79
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,736.19,603.52
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,793.39,644.09
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,856.42,687.88
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,909.51,723.3
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,960.45,756.5
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,995.96,779.26
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,1028.14,799.7
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,1037.73,804.58
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,1056.34,815.93
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,1066.95,822.33
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,1073.41,826.13
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,1071.46,823.35
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,1065.24,817.86
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,1052.28,809.0
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,1035.1,797.4
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,1010.91,779.59
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,982.76,759.14
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,949.03,735.89
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,911.7,710.04
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,868.43,678.56
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,822.1,644.77
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,771.52,606.56
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,718.47,565.25
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,660.51,519.28
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,601.03,470.79
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,539.24,418.84
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,476.55,364.55
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,411.29,306.95
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,346.52,248.76
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,277.31,187.23
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,212.12,131.95
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,147.58,85.79
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,86.02,59.97
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,73.78,59.76
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,70.44,57.13
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,60.97,48.98
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,56.83,45.46
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,50.95,40.33
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,45.08,34.98
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,36.12,26.55
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,27.17,17.68
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,13.36,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,36.31,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,181.77,137.02
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,292.8,246.38
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,385.57,329.61
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,485.42,415.29
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,578.82,491.21
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,673.72,564.83
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,741.01,613.35
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,807.95,660.0
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,867.52,699.99
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,925.49,737.83
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,963.12,761.43
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,989.58,777.03
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,1019.25,793.44
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,1045.18,807.37
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,1056.59,813.95
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,1063.86,817.96
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,1065.15,816.99
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,1047.37,803.1
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,1034.54,792.44
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,1017.65,779.11
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,996.64,763.09
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,971.6,744.41
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,937.96,720.88
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,900.87,694.92
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,860.51,666.86
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,816.77,635.96
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,766.06,597.35
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,713.01,556.13
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,656.91,511.56
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,598.92,464.26
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,537.43,412.73
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,475.12,359.08
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,410.78,302.6
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,343.76,243.12
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,276.98,184.66
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,211.54,130.24
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,147.33,85.18
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,86.05,69.28
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,75.88,60.86
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,67.07,53.49
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,63.66,50.75
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,60.3,47.98
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,53.81,42.37
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,47.27,36.51
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,38.38,28.23
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,29.54,19.54
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,14.56,0.01
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
