Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,986.6,795.62
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,1005.27,804.22
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,1032.18,818.83
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,1051.28,827.73
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,1066.4,833.91
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,1072.8,834.15
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,1074.95,831.69
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,1070.26,824.77
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1061.26,815.18
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1045.07,800.42
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1024.71,783.09
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,998.36,763.03
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,968.09,740.52
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,931.93,714.1
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,892.29,685.38
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,848.39,653.72
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,801.37,619.02
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,749.94,580.28
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,696.08,538.79
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,637.77,493.15
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,577.8,444.73
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,515.91,392.97
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,453.06,338.82
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,387.79,281.01
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,322.51,222.62
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,256.75,165.5
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,191.95,113.86
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,127.82,74.71
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,73.34,58.8
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,70.69,56.87
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,67.99,54.81
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,64.3,51.73
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,60.57,48.57
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,51.16,40.42
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,46.32,36.16
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,39.29,29.71
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,32.31,23.03
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,21.79,12.2
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,11.02,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,124.11,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,264.23,207.18
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,364.11,306.0
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,474.84,402.88
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,556.84,471.33
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,637.66,535.18
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,707.52,586.8
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,777.83,636.6
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,833.02,674.22
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,886.66,709.82
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,930.0,737.21
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,959.06,754.06
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,989.28,772.22
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,1016.06,788.19
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,1033.58,797.76
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,1047.14,804.77
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,1054.61,806.75
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,1057.86,806.05
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,1052.82,800.39
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,1043.53,792.07
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1027.53,780.45
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1007.42,766.19
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,981.5,746.99
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,951.73,725.24
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,916.05,700.45
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,876.97,673.21
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,833.05,641.47
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,786.22,606.52
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,735.33,567.7
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,682.13,526.21
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,624.82,480.68
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,566.17,432.73
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,505.1,381.39
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,443.22,327.93
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,379.29,271.88
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,316.08,216.09
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,252.23,161.4
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,183.6,107.55
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,122.1,71.02
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,80.18,63.53
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,77.53,61.63
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,69.09,54.67
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,67.1,53.23
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,65.27,51.89
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,59.11,46.64
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,52.87,41.14
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,44.99,33.99
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,34.98,24.72
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,23.36,13.26
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,12.05,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,6.29,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,120.3,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,250.07,202.75
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,355.87,306.54
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,472.57,412.08
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,557.97,487.13
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,647.15,561.4
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,716.42,615.76
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,786.12,668.55
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,838.05,706.52
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,894.86,747.43
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,937.49,775.28
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,977.21,800.49
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,1010.54,820.13
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,1040.34,836.93
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,1060.38,846.53
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,1062.04,843.1
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,1069.89,845.96
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,1073.54,846.07
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,1069.44,839.72
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1061.06,830.65
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1045.54,818.32
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1025.88,803.3
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1000.33,782.89
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,970.89,759.96
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,935.57,734.38
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,896.79,706.35
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,854.02,674.52
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,807.97,638.59
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,756.15,598.12
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,701.95,554.95
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,644.51,507.29
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,585.05,456.86
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,522.37,403.36
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,458.84,347.61
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,393.46,289.19
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,327.85,229.97
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,261.15,171.67
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,189.6,114.37
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,123.7,74.09
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,78.95,64.93
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,76.12,62.82
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,73.22,60.57
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,69.34,57.29
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,60.4,49.38
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,55.31,45.02
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,50.2,40.47
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,42.87,33.57
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,35.57,26.46
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,24.27,14.97
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,13.04,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,130.93,2.4
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,270.97,222.18
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,367.33,315.14
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,473.3,409.41
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,554.79,478.53
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,639.82,546.71
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,706.13,596.62
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,772.68,644.95
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,822.87,679.53
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,877.21,716.44
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,921.38,745.07
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,962.88,771.42
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,993.85,789.97
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,1021.35,806.06
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,1027.21,805.59
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,1042.2,811.84
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,1049.23,814.07
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,1052.09,813.69
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,1046.4,808.09
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,1036.47,799.82
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1021.33,789.15
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1002.11,775.81
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,937.84,729.63
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,869.19,677.47
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,838.38,655.29
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,804.99,630.67
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,752.22,589.77
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,700.94,549.69
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,659.19,517.83
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,615.84,484.0
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,600.88,471.71
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,567.74,443.23
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,488.21,378.04
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,419.58,321.58
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,353.67,267.96
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,302.5,227.51
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,248.51,186.99
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,211.61,162.47
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,172.07,130.83
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,136.75,114.9
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,129.98,109.63
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,126.77,107.39
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,114.55,97.14
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,102.02,86.44
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,86.84,73.13
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,71.25,59.13
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,55.87,45.01
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,39.49,29.72
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,24.67,15.27
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.14,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,4.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,78.06,16.24
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,178.03,141.39
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,297.75,249.97
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,441.5,375.22
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,523.62,445.66
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,609.61,515.61
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,690.43,578.93
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,769.26,638.75
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,710.37,589.22
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,622.08,514.78
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,799.26,651.42
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,952.58,760.27
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,981.91,777.84
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,1007.8,793.72
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,889.58,705.26
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,707.93,562.35
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,908.41,717.15
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,1048.23,814.45
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,911.71,713.83
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,722.27,566.67
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,601.93,474.85
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,486.43,384.0
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,649.53,512.35
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,777.89,610.09
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,587.55,463.08
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,398.2,313.28
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,324.36,255.81
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,246.67,194.25
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,226.53,178.35
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,206.98,162.81
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,371.06,294.17
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,494.04,386.72
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,352.21,275.14
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,240.22,188.67
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,276.33,214.26
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,292.35,221.34
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,224.68,171.47
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,176.08,138.31
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,136.57,97.3
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,83.57,67.48
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,98.42,80.84
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,116.01,96.63
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,106.58,88.68
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,96.86,80.37
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,83.3,68.66
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,69.31,56.29
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,53.12,41.69
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,38.37,28.14
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,26.51,16.6
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,13.73,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,142.06,58.48
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,288.21,236.53
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,387.18,327.89
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,495.79,422.09
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,576.46,489.59
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,660.45,556.42
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,724.69,604.56
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,794.61,655.48
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,849.08,692.1
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,901.81,726.49
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,945.26,753.32
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,974.39,769.55
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,1003.97,787.47
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,1030.01,802.81
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,1048.56,812.02
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,1063.14,818.65
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,1068.65,820.79
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1069.88,820.29
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,1064.74,814.71
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1055.27,806.44
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1038.66,795.0
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1017.86,780.85
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,991.08,761.26
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,960.38,739.06
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,923.8,713.78
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,883.76,685.99
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,622.88,490.25
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,343.9,269.8
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,374.93,295.32
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,407.0,320.07
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,307.46,242.51
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,219.87,173.53
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,177.82,140.46
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,137.2,108.02
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,235.69,182.66
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,304.17,228.15
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,255.84,189.13
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,213.22,157.5
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,171.57,132.73
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,152.19,127.79
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,136.09,114.5
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,120.87,101.79
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,109.88,92.63
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,98.47,82.94
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,74.46,61.75
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,50.59,40.33
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,43.03,33.34
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,35.43,26.09
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,25.02,15.83
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.68,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,7.08,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,144.88,76.47
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,289.49,241.1
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,390.05,335.27
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,500.11,433.56
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,580.92,504.12
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,664.95,574.43
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,553.87,480.45
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,411.18,355.04
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,671.66,576.49
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,913.62,766.77
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,958.68,798.55
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,989.41,820.03
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,1020.09,840.68
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,1047.19,858.56
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,895.35,740.48
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,681.25,563.91
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,914.91,754.07
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,1088.74,882.23
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,1082.38,873.44
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1071.63,862.64
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1054.59,849.05
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1033.3,832.51
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,931.49,754.29
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,804.32,650.27
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,870.36,705.4
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,896.97,726.5
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,851.77,692.17
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,803.52,654.02
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,751.45,611.42
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,696.89,565.89
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,638.24,515.96
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,577.97,463.36
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,515.2,407.18
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,451.38,348.68
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,385.54,287.59
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,319.75,226.41
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,252.99,166.8
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,187.07,114.07
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,114.93,70.54
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,78.43,65.23
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,75.6,63.05
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,72.67,60.75
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,69.79,58.34
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,61.83,51.24
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,56.8,46.81
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,51.74,42.2
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,44.86,35.71
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,38.02,29.01
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,27.19,18.2
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.41,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,158.54,98.48
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,318.7,268.3
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,409.46,352.22
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,508.18,438.52
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,585.53,500.73
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,660.97,557.43
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,724.68,602.18
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,788.07,644.76
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,840.73,675.97
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,891.61,704.1
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,931.22,723.94
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,967.8,741.0
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,983.84,746.39
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,1008.23,757.62
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,1022.35,761.99
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,1032.35,764.02
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,1037.94,768.41
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,1039.43,770.52
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,1029.56,765.46
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1015.55,757.81
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,999.42,748.97
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,979.36,737.5
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,951.02,719.98
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,919.28,699.89
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,884.72,677.42
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,847.05,652.59
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,804.19,622.42
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,758.81,588.87
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,693.48,538.58
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,620.33,482.51
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,558.6,434.35
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,500.53,388.05
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,463.53,356.76
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,417.42,316.18
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,364.56,268.17
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,307.7,215.3
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,246.15,162.58
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,179.93,111.25
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,119.5,76.81
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,87.16,71.56
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,84.28,69.45
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,81.3,67.2
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,77.03,63.64
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,72.65,59.92
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,66.82,55.02
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,60.92,49.87
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,51.56,41.24
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,39.5,29.93
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,27.68,18.44
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,15.92,0.49
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,8.26,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,12.19,2.79
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,25.01,15.68
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,45.56,34.04
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,65.29,51.58
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,89.4,72.9
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,113.84,94.13
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,187.69,158.13
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,251.37,211.97
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,282.35,236.54
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,313.04,260.52
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,279.73,230.73
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,245.61,200.45
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,326.92,266.82
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,408.63,331.62
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,520.41,418.6
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,632.15,502.49
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,545.13,432.6
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,458.06,362.71
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,752.69,593.67
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,969.81,752.65
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,957.46,740.75
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,941.28,727.84
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,820.98,636.18
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,687.15,532.11
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,664.59,515.45
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,640.82,497.31
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,709.51,551.43
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,744.43,578.54
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,668.5,518.16
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,594.82,459.97
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,531.69,410.74
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,473.23,364.56
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,430.66,329.81
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,387.84,294.09
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,344.63,257.89
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,302.51,222.64
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,251.31,176.72
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,191.69,126.86
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,152.16,109.84
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,149.57,122.8
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,133.8,110.0
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,116.84,96.03
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,108.95,89.55
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,100.84,82.78
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,87.93,71.85
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,74.65,60.32
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,60.28,47.55
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,45.59,34.22
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,30.62,20.3
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,15.26,1.34
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,7.87,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,21.46,9.71
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,41.98,29.51
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,81.28,63.98
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,115.02,93.7
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,150.18,124.23
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,186.21,154.91
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,118.92,96.96
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,52.94,39.52
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,95.59,75.43
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,141.13,113.01
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,126.78,100.44
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,113.59,89.02
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,199.46,159.55
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,312.14,248.91
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,220.85,175.24
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,124.9,97.17
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,125.98,98.06
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,127.09,98.83
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,151.54,118.32
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,175.84,137.44
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,177.26,138.4
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,178.63,139.39
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,165.89,129.18
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,153.39,119.18
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,190.77,148.99
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,227.5,177.93
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,336.28,262.99
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,428.48,332.68
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,350.98,272.84
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,279.34,217.45
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,237.44,185.06
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,201.71,157.16
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,113.48,86.97
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,24.64,14.72
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,185.75,137.48
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,300.55,214.34
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,215.73,156.11
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,175.28,136.51
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,127.67,90.89
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,81.34,65.15
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,78.86,63.4
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,76.3,61.53
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,65.61,52.38
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,60.52,48.07
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,55.95,44.32
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,51.37,40.41
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,44.22,34.0
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,37.04,27.32
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,27.07,17.76
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.17,3.6
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,8.26,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,49.89,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,189.58,139.83
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,307.05,257.96
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,397.87,340.21
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,496.47,425.34
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,573.26,489.19
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,652.84,551.75
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,717.77,600.82
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,778.11,645.27
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,831.49,682.11
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,883.14,716.78
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,924.38,743.53
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,962.82,767.97
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,992.34,784.86
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,1005.5,790.74
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,1020.17,796.71
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,1030.76,799.83
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,1037.04,798.84
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,1039.2,794.96
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,1031.39,784.29
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1019.43,770.92
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1003.85,759.38
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,984.28,745.33
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,958.13,725.62
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,928.33,703.64
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,893.34,679.51
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,855.1,653.13
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,810.96,620.56
