Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,764.38,584.85
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,714.92,546.85
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,663.33,506.49
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,586.72,446.65
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,512.62,389.01
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,454.47,342.77
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,399.02,297.76
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,345.47,253.91
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,295.52,213.12
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,243.44,165.75
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,176.49,109.98
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,120.1,79.89
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,94.9,76.99
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,107.68,88.49
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,123.71,102.76
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,114.57,95.16
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,105.13,87.26
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,90.9,75.31
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,76.16,62.58
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,62.19,50.06
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,47.07,36.21
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,31.98,22.08
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,16.72,4.33
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,8.65,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,53.02,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,187.04,141.71
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,295.36,247.83
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,383.48,327.36
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,478.95,409.93
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,554.67,472.53
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,633.15,533.42
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,696.89,579.41
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,760.77,623.85
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,808.37,655.91
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,860.06,690.38
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,900.68,716.17
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,938.56,739.74
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,968.38,757.0
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,994.78,771.82
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,1013.17,781.1
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,1013.45,778.14
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,1019.05,779.18
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,1020.63,777.59
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,1016.19,772.14
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,1007.65,764.15
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,992.21,752.66
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,972.81,738.7
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,947.32,719.8
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,918.19,698.55
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,883.46,674.42
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,845.52,648.04
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,803.64,617.22
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,758.85,582.87
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,709.18,545.32
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,657.33,505.16
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,602.33,461.46
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,545.74,415.17
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,486.14,365.13
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,425.78,313.03
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,363.92,258.72
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,297.94,201.07
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,234.05,147.47
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,171.36,100.94
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,109.6,69.28
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,83.55,67.31
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,81.06,65.54
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,78.5,63.67
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,68.84,55.42
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,65.11,52.31
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,59.99,48.09
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,54.82,43.67
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,47.82,37.39
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,40.8,30.84
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,29.8,20.35
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.76,6.48
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,9.05,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.37,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,144.84,111.47
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,253.23,214.23
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,327.44,282.02
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,407.56,352.45
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,489.92,422.41
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,571.43,488.78
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,673.81,567.52
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,780.31,646.22
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,827.87,678.59
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,879.08,713.45
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,920.15,738.9
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,958.39,761.94
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,987.53,779.01
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,1013.12,793.54
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,1015.94,792.44
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,1028.04,798.2
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,1034.09,800.63
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,1036.03,800.4
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,1029.43,793.32
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1018.71,783.65
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,967.82,747.06
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,887.87,686.94
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,922.63,713.34
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,924.27,712.36
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,889.17,687.03
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,850.82,659.65
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,774.18,599.14
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,686.05,530.0
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,686.06,531.24
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,659.74,511.07
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,584.57,450.04
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,512.93,392.35
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,463.94,351.58
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,410.71,305.89
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,339.93,251.18
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,290.82,216.21
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,244.17,171.15
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,177.77,113.23
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,140.29,101.22
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,146.46,121.23
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,122.42,101.22
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,101.53,83.69
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,96.29,79.43
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,90.89,74.95
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,80.01,65.8
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,68.7,56.01
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,56.74,45.36
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,44.47,34.12
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,31.73,22.1
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,18.91,7.31
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,9.83,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,22.12,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,185.93,146.32
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,338.99,285.54
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,428.96,365.92
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,525.85,448.84
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,601.99,510.5
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,680.5,570.45
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,704.95,585.74
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,721.78,594.97
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,767.7,626.17
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,806.69,651.21
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,848.79,678.4
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,894.34,707.57
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,965.75,753.9
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,1022.29,788.51
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,1038.1,794.99
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,1049.88,799.22
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,1053.99,798.46
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,1053.89,795.13
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,1046.64,787.83
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,1035.16,778.0
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1017.6,765.76
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,995.99,750.98
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,969.08,731.37
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,938.39,709.33
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,902.4,685.04
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,863.05,658.35
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,818.61,626.29
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,771.35,590.31
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,720.08,551.48
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,666.55,509.98
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,609.72,465.05
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,551.35,417.5
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,489.97,365.99
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,427.77,312.37
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,364.28,256.81
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,300.88,201.28
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,236.31,147.19
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,166.02,95.31
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,102.73,64.49
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,79.47,63.49
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,76.78,61.54
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,74.0,59.46
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,70.6,56.71
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,62.02,49.36
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,57.1,45.33
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,52.14,41.12
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,45.74,35.35
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,39.37,29.38
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,29.5,20.04
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.65,8.34
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,33.75,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,97.07,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,207.34,164.2
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,314.82,263.35
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,402.69,340.29
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,497.55,419.66
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,572.06,478.22
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,649.04,534.57
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,713.9,579.2
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,778.91,622.18
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,824.91,651.23
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,874.37,682.17
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,915.16,707.03
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,953.14,729.71
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,980.98,745.38
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,1005.3,758.76
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,1005.82,756.43
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,1015.39,760.54
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,1020.75,761.9
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,1022.05,760.78
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,1016.34,755.27
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,1006.56,747.29
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,990.38,736.12
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,970.27,722.52
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,944.11,703.68
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,914.34,682.56
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,879.45,659.31
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,841.36,633.83
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,798.71,603.92
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,753.3,570.82
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,703.72,533.9
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,651.99,494.4
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,596.97,450.43
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,540.47,404.13
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,480.97,354.85
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,420.78,303.67
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,359.2,250.57
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,293.56,194.34
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,230.56,142.7
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,168.76,98.46
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,107.21,69.09
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,85.94,68.49
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,83.23,66.56
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,74.24,59.17
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,70.67,56.3
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,67.03,53.31
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,62.0,49.25
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,56.92,45.0
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,49.63,38.5
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,42.3,31.72
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,31.77,21.87
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,19.9,8.93
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,10.23,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,38.36,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,111.59,15.31
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,216.86,170.72
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,323.41,266.38
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,406.71,337.58
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,496.3,410.45
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,569.17,467.0
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,644.4,521.32
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,704.76,562.5
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,764.89,602.01
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,810.99,628.54
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,860.49,656.45
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,899.54,676.23
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,935.76,693.53
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,964.27,707.5
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,989.33,719.17
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,994.85,718.01
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,1009.91,723.23
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,1015.36,723.26
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,1016.74,720.96
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,1010.62,712.8
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1000.42,702.4
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,984.3,691.05
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,964.24,677.51
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,937.67,658.85
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,907.51,638.2
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,872.67,616.94
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,834.61,593.58
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,792.29,566.16
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,747.15,535.45
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,697.56,501.21
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,645.85,464.48
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,590.87,424.78
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,534.46,382.47
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,474.93,335.94
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,414.71,287.37
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,353.48,237.15
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,292.39,186.77
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,224.57,133.26
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,162.49,90.5
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,101.34,63.1
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,81.88,63.06
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,79.39,61.25
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,76.82,59.32
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,67.64,51.84
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,64.23,49.15
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,59.5,45.47
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,54.72,41.61
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,47.74,35.59
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,40.73,29.31
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,30.58,20.17
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,20.4,9.34
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,22.99,2.49
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,160.62,126.15
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,278.84,230.26
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,354.88,296.12
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,437.07,364.44
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,491.47,407.53
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,540.88,444.96
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,613.7,498.08
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,688.18,549.33
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,705.79,558.07
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,707.71,555.74
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,762.29,590.04
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,805.56,614.83
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,818.34,619.03
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,819.82,615.85
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,781.75,584.19
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,718.09,535.77
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,813.48,601.32
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,885.78,648.7
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,942.47,685.61
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,976.38,704.78
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,912.56,660.59
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,834.1,604.73
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,801.15,582.45
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,766.67,558.59
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,762.39,556.14
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,753.41,550.06
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,702.68,513.76
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,652.65,477.84
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,605.8,444.63
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,559.18,410.93
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,535.58,392.9
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,504.97,368.45
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,432.3,314.84
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,373.31,271.84
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,336.65,241.8
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,297.02,209.01
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,251.64,174.39
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,207.62,143.71
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,143.51,101.99
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,104.71,82.31
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,103.03,81.4
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,101.18,80.29
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,95.17,75.67
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,91.29,72.77
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,83.17,66.19
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,74.86,59.27
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,63.57,49.53
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,52.03,39.29
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,37.28,26.02
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,22.44,11.28
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,11.8,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,13.01,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,35.26,11.04
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,118.61,91.99
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,191.99,157.52
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,265.74,222.09
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,345.57,290.16
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,445.76,374.07
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,548.94,457.83
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,498.39,413.01
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,424.14,349.39
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,571.23,467.49
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,706.61,571.79
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,791.21,631.18
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,865.82,681.9
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,897.51,700.45
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,926.2,716.94
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,955.81,734.21
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,973.04,742.79
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,980.2,745.68
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,983.45,746.09
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,980.32,740.91
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,973.2,733.23
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,958.39,721.92
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,939.74,708.21
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,914.72,689.32
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,886.21,668.23
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,851.88,644.08
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,814.55,616.69
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,773.49,585.53
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,729.8,552.06
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,681.25,515.28
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,630.9,476.35
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,577.04,434.07
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,522.33,389.97
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,465.21,342.86
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,407.81,294.36
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,339.38,241.52
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,289.82,205.93
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,238.72,159.13
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,169.01,102.53
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,112.89,77.07
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,98.4,78.42
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,95.49,76.41
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,92.45,74.24
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,88.4,71.03
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,84.22,67.67
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,74.83,59.97
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,67.83,54.15
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,58.48,46.04
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,49.03,37.55
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,35.86,25.44
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,22.56,12.02
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.11,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,9.89,0.0
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,28.5,17.96
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,48.64,35.8
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,77.25,60.89
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,116.95,95.1
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,149.87,123.11
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,183.8,151.39
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,403.4,333.72
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,625.21,504.94
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,630.26,504.37
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,631.36,502.32
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,673.84,531.85
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,714.99,559.66
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,722.29,561.07
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,704.9,545.57
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,721.55,555.34
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,735.94,563.24
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,671.65,512.25
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,583.81,444.81
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,679.46,515.07
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,750.01,565.15
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,727.23,546.89
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,703.07,528.35
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,691.18,518.78
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,677.38,507.81
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,689.47,517.59
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,705.15,529.21
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,660.41,496.63
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,615.92,464.15
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,584.58,440.91
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,551.3,415.65
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,456.88,344.84
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,379.51,286.97
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,390.66,292.91
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,382.68,281.31
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,332.28,241.41
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,292.05,210.39
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,244.46,176.6
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,213.19,157.55
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,147.3,108.58
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,102.32,81.42
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,108.73,87.32
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,115.36,93.4
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,112.1,90.94
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,104.68,84.9
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,91.92,74.32
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,78.75,63.16
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,65.6,51.74
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,52.17,39.8
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,37.76,26.75
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,23.12,12.53
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,12.2,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.75,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.27,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.03,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,3.79,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,4.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,37.88,26.5
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,72.4,55.23
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,111.17,87.22
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,150.98,119.55
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,184.43,146.21
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,218.07,172.6
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,189.77,149.27
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,162.77,127.1
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,298.62,235.64
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,422.07,330.75
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,378.7,295.84
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,336.35,262.17
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,299.44,232.86
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,247.5,191.87
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,262.4,203.37
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,276.9,214.38
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,290.1,224.38
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,316.93,244.76
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,220.48,170.15
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,141.37,108.03
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,352.32,274.25
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,531.09,407.12
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,428.06,329.01
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,331.22,255.69
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,320.14,247.44
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,308.64,238.48
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,321.95,247.95
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,325.86,249.27
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,286.72,219.02
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,256.49,196.15
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,200.5,154.46
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,157.4,122.77
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,142.71,111.71
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,129.96,106.56
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,130.14,107.08
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,135.02,111.61
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,121.43,100.31
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,107.55,88.66
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,93.07,76.48
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,78.34,63.8
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,63.31,50.49
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,48.42,37.06
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,33.46,23.45
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,18.32,9.13
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,9.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,49.39,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,142.19,89.65
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,232.66,187.31
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,328.44,272.66
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,407.47,341.29
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,491.99,411.77
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,561.27,467.33
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,632.49,521.62
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,692.45,564.29
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,752.41,605.71
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,796.03,634.58
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,842.81,665.29
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,881.04,689.34
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,916.57,711.25
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,943.04,726.05
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,966.08,738.44
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,864.25,663.17
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,717.89,551.1
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,674.68,517.57
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,608.32,466.86
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,487.82,374.94
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,350.31,268.68
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,686.59,529.02
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,931.1,701.5
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,696.49,530.54
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,417.48,317.77
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,374.53,286.26
