Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,333.59,255.17
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,220.93,168.85
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,123.13,92.45
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,164.45,125.04
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,204.45,156.12
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,364.65,279.08
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,486.59,365.88
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,451.13,334.54
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,399.85,288.45
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,340.3,236.91
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,281.34,186.26
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,221.86,137.98
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,163.76,97.91
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,125.53,91.02
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,147.71,119.87
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,113.97,92.03
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,82.57,65.77
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,78.51,62.55
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,74.3,59.13
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,68.99,54.91
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,63.58,50.46
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,55.96,43.78
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,48.22,36.74
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,34.97,24.67
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,24.3,14.07
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,52.86,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,151.42,102.23
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,240.71,195.97
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,336.67,281.16
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,416.46,350.21
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,501.74,420.85
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,571.31,475.89
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,642.79,529.3
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,702.19,570.45
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,761.34,610.07
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,805.27,636.46
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,852.63,664.18
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,891.29,685.12
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,927.15,703.36
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,954.55,714.41
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,978.49,722.41
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,994.37,725.48
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,992.37,717.01
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,997.25,715.51
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,998.14,711.48
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,992.13,703.3
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,982.12,693.14
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,965.83,682.78
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,945.7,670.23
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,919.21,653.57
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,889.24,634.85
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,854.74,614.41
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,817.14,591.71
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,777.21,565.53
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,733.84,536.17
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,684.45,501.78
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,632.96,464.72
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,578.01,423.78
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,521.71,380.24
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,463.37,333.22
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,404.24,284.13
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,343.26,232.8
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,282.61,181.93
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,215.41,128.72
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,154.29,87.58
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,94.32,64.23
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,84.23,66.34
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,81.88,64.74
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,79.44,63.03
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,70.46,55.56
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,67.5,53.22
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,62.91,49.6
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,58.27,45.81
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,51.79,40.15
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,45.31,34.25
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.31,25.04
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,25.26,15.06
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,11.87,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,45.8,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,137.48,94.92
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,219.54,176.89
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,315.46,260.7
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,394.29,327.88
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,478.69,397.01
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,547.52,451.56
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,618.37,505.45
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,678.37,547.8
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,738.44,588.99
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,787.28,621.16
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,829.36,647.86
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,868.12,672.09
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,904.24,694.19
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,931.66,709.43
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,955.74,722.33
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,973.0,730.93
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,972.8,727.91
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,978.2,730.01
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,979.67,729.57
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,973.84,723.39
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,964.06,714.81
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,948.07,703.64
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,928.31,690.09
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,851.41,634.24
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,751.05,558.84
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,738.16,550.17
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,721.99,538.49
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,664.51,497.09
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,608.83,456.64
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,588.88,441.89
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,564.76,423.29
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,534.52,399.62
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,498.58,370.53
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,447.82,329.5
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,395.86,286.55
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,337.72,239.94
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,285.1,198.45
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,233.42,155.34
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,174.5,111.68
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,125.54,100.1
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,117.55,93.8
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,104.16,83.05
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,88.12,69.93
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,90.93,72.59
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,90.52,72.48
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,81.64,65.19
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,72.47,57.5
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,60.8,47.43
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,48.72,36.75
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,37.19,26.32
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,25.61,15.25
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,12.9,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,39.19,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,124.5,87.13
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,199.69,159.8
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,284.49,234.21
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,356.8,296.4
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,434.76,361.1
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,501.32,414.31
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,578.36,473.6
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,639.21,517.89
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,700.23,560.43
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,749.99,593.69
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,798.37,625.24
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,839.42,650.92
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,878.23,674.62
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,906.51,690.69
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,923.83,699.16
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,948.92,713.33
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,970.24,724.84
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,975.66,726.81
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,962.29,716.46
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,959.37,712.39
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,952.54,705.76
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,936.72,694.98
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,917.17,681.83
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,893.55,664.69
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,866.31,645.18
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,832.87,622.46
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,796.39,597.44
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,649.87,487.57
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,496.11,371.43
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,578.86,435.53
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,611.82,459.17
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,558.86,416.87
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,504.77,372.9
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,448.71,326.06
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,390.37,276.46
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,325.41,228.63
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,289.22,207.0
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,231.88,153.58
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,155.43,90.77
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,122.94,97.57
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,167.95,135.13
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,117.16,93.54
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,80.34,63.05
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,76.84,60.34
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,73.25,57.48
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,68.31,53.52
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,63.29,49.37
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,56.41,43.46
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,46.89,35.04
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,36.31,25.48
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,25.72,15.4
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,12.93,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,23.07,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,65.04,43.76
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,131.96,103.2
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,193.38,156.13
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,259.78,212.53
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,349.93,286.07
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,444.46,361.53
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,545.91,439.65
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,617.18,491.13
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,682.28,536.54
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,731.85,568.37
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,780.15,598.56
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,718.97,550.4
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,636.14,486.36
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,779.18,590.33
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,912.6,679.02
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,924.87,682.98
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,941.42,691.12
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,947.7,693.94
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,950.19,694.53
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,947.26,690.45
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,940.42,684.05
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,768.99,565.72
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,567.23,419.62
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,738.75,548.17
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,843.38,622.94
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,662.43,492.37
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,452.19,336.86
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,442.86,330.73
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,432.79,322.95
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,543.56,406.62
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,602.59,448.28
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,551.27,407.84
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,498.37,365.61
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,387.83,284.37
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,313.76,233.78
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,307.78,218.9
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,271.15,175.72
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,216.74,145.12
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,210.52,155.03
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,138.73,109.96
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,90.48,70.48
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,96.05,75.58
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,119.99,96.03
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,107.41,85.76
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,94.73,75.37
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,81.07,64.27
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,67.3,52.8
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,53.73,41.14
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,40.03,29.14
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,27.9,18.34
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,15.24,6.92
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,7.6,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,8.76,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,17.56,7.94
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,41.09,28.51
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,64.59,48.88
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,105.06,83.36
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,139.62,112.43
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,121.47,96.79
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,93.34,72.61
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,252.41,204.76
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,394.33,316.65
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,324.73,258.2
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,230.22,180.67
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,318.42,250.09
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,429.34,333.35
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,469.95,362.41
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,509.97,391.11
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,750.31,568.67
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,949.16,701.81
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,954.49,701.79
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,955.99,701.45
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,935.72,687.01
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,926.75,680.25
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,911.75,670.35
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,893.13,658.16
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,868.84,641.37
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,841.26,622.38
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,808.93,601.02
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,773.71,576.69
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,732.34,547.2
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,697.22,521.15
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,614.4,458.47
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,539.17,401.57
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,515.66,382.52
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,486.34,357.9
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,441.15,320.14
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,384.21,270.69
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,327.28,222.48
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,271.11,175.48
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,216.36,136.3
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,177.89,115.74
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,152.21,121.06
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,167.8,134.22
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,97.25,76.48
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,9.15,2.2
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,8.0,1.24
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,6.85,0.27
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,5.7,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,4.55,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,26.95,17.85
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.37,37.09
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.25,27.1
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.08,16.69
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.66,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,77.77,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,168.82,125.62
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,252.24,202.58
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,344.02,281.52
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,418.57,343.6
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,497.83,406.65
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,394.31,322.28
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,226.6,183.93
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,495.64,401.47
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,746.05,584.15
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,789.8,610.33
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,836.37,640.03
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,873.34,662.69
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,907.55,683.34
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,900.25,675.87
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,878.61,659.36
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,933.66,693.75
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,963.93,710.51
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,968.08,709.85
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,968.35,707.07
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,959.52,698.6
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,946.84,687.91
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,930.46,675.77
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,910.41,661.39
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,883.77,642.2
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,853.9,621.07
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,820.18,598.68
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,783.6,573.49
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,742.49,544.32
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,699.0,512.95
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,652.1,479.62
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,603.36,443.77
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,550.55,403.15
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,498.39,361.56
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,441.61,316.3
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,384.44,269.32
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,326.4,220.62
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,269.33,173.18
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,211.65,128.13
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,155.43,91.72
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,92.39,71.77
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,88.37,68.73
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,109.71,86.91
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,133.73,107.36
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,104.73,83.45
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,77.91,61.11
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,74.29,58.36
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,67.85,53.06
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,59.01,45.52
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,50.01,37.63
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,38.96,27.8
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,27.82,17.49
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.03,0.13
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.02,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,6.06,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,11.39,3.9
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,16.73,8.61
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,22.86,13.91
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,29.0,19.15
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,35.55,24.69
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,42.11,30.18
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,41.74,29.75
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,41.38,29.33
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,57.64,42.82
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,74.2,56.42
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,63.54,47.3
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,53.12,38.47
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,124.08,96.58
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,199.22,156.58
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,231.44,181.34
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,263.5,205.7
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,275.34,214.42
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,286.95,223.02
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,210.29,163.09
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,137.16,105.19
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,262.27,203.8
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,378.06,291.62
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,256.74,198.54
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,135.84,103.85
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,130.22,99.52
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,124.68,95.09
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,101.37,76.31
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,78.44,57.82
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,77.19,56.88
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,75.95,55.93
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,115.36,87.55
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,153.41,117.73
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,130.34,99.52
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,107.95,81.89
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,132.79,101.79
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,155.83,120.11
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,145.82,112.65
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,136.13,105.52
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,83.67,66.44
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,26.82,17.7
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,24.11,15.46
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,21.4,13.2
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,27.9,18.99
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,34.41,24.82
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,29.01,20.17
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,23.63,15.46
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,18.65,11.0
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,13.68,6.51
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,9.48,2.67
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,5.3,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,2.64,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,1.89,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,3.78,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,7.58,0.71
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,11.39,4.06
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,15.97,8.03
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,20.56,11.95
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,47.12,34.53
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,76.08,58.82
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,57.98,43.31
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,42.15,29.84
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,89.65,69.24
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,141.16,111.13
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,151.32,118.75
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,161.56,126.45
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,213.55,167.56
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,286.76,224.15
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,401.61,312.97
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,537.63,413.82
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,501.83,384.05
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,444.95,339.91
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,376.91,287.29
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,293.43,222.86
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,239.33,181.84
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,187.17,141.77
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,312.45,237.08
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,424.44,318.59
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,305.73,230.45
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,187.34,140.93
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,267.87,202.5
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,338.21,254.72
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,424.17,318.85
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,491.82,367.32
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,411.22,307.77
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,343.19,257.91
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,267.03,201.38
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,200.47,151.59
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,248.53,176.38
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,265.92,171.82
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,210.94,131.69
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,170.73,109.94
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,124.46,99.03
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,124.28,99.25
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,118.06,94.56
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,111.49,89.55
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,100.18,80.29
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,88.17,70.36
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,81.49,65.0
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,74.63,59.34
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,64.56,50.73
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,54.23,41.65
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,42.12,30.77
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,29.91,19.49
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,15.28,2.73
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,78.84,16.76
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,166.07,125.24
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,240.07,191.59
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,328.72,267.03
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,398.65,325.08
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,472.81,384.25
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,318.08,259.38
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,122.13,95.53
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,153.11,120.84
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,200.5,158.35
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,334.83,265.52
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,455.55,357.84
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,558.82,433.23
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,643.95,493.42
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,792.83,598.88
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,907.11,673.14
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,924.97,681.07
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,939.3,687.73
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,943.98,690.63
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,944.85,691.26
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,937.82,685.51
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,926.96,677.43
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,845.95,621.02
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,751.83,552.62
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,678.81,501.58
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,608.55,451.25
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,712.96,530.91
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,758.82,567.38
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,673.18,501.02
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,579.52,430.04
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,546.58,406.22
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,513.37,381.48
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,512.66,380.01
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,486.88,357.02
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,432.86,312.68
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,378.61,267.27
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,311.79,220.18
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,282.76,206.14
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,146.55,106.26
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,13.04,4.95
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,99.18,78.2
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,169.58,136.69
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,143.63,115.77
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,118.51,95.41
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,88.23,70.16
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,57.58,44.2
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,49.06,37.08
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,40.56,29.84
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,32.47,22.78
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,24.4,15.63
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,17.12,9.14
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,9.87,2.64
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,4.92,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,13.8,0.0
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,30.73,19.08
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,66.5,49.95
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,98.99,78.24
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,132.4,106.86
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,166.94,135.85
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,223.22,182.23
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,267.34,217.87
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,145.48,117.21
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,43.7,30.93
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,179.32,143.79
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,323.86,258.96
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,443.4,351.91
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,567.02,444.54
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,517.16,403.0
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,485.76,375.87
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,488.37,375.7
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,489.9,374.62
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,410.62,313.81
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,353.85,269.5
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,431.35,327.19
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,524.91,393.98
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,577.09,431.42
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,625.46,465.69
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,580.16,432.07
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,536.11,399.78
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,685.37,512.66
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,773.02,577.52
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,732.56,546.48
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,689.79,514.31
