Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,162.09,121.25
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,122.28,93.45
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,56.23,40.63
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,72.85,54.35
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,89.32,67.55
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,163.54,127.59
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,247.78,193.42
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,449.02,348.71
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,647.17,491.64
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,690.35,518.53
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,732.18,544.93
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,768.71,567.38
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,798.22,584.99
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,759.58,554.47
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,697.69,507.4
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,800.17,578.84
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,872.07,623.88
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,878.5,626.23
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,881.38,627.14
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,878.83,623.51
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,872.66,617.76
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,859.8,609.74
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,843.45,599.6
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,822.47,586.53
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,798.25,571.37
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,692.09,495.38
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,563.97,403.61
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,569.72,408.77
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,566.17,406.43
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,514.8,370.09
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,468.55,337.38
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,427.3,308.27
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,389.03,281.07
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,386.58,277.62
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,378.94,268.78
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,343.86,240.66
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,305.61,209.92
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,238.15,151.32
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,159.61,87.96
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,106.19,64.29
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,86.68,65.27
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,85.22,64.44
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,83.64,63.51
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,98.15,75.61
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,131.11,102.78
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,117.79,92.37
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,104.19,81.65
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,90.56,70.72
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,76.71,59.36
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,64.11,48.8
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,49.91,36.65
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,36.01,24.56
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,21.98,12.11
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,11.05,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,5.9,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,11.8,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,79.71,51.16
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,140.51,105.35
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,210.42,163.94
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,279.02,220.71
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,340.58,270.08
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,406.91,321.31
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,464.25,365.18
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,531.92,415.31
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,585.8,453.55
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,639.92,491.02
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,685.24,521.17
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,729.36,549.61
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,767.01,571.65
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,802.66,591.97
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,776.51,570.81
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,734.7,538.43
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,816.49,594.37
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,881.1,634.58
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,888.42,637.41
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,892.16,638.51
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,890.38,635.29
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,884.93,629.88
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,872.3,620.92
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,856.1,609.82
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,835.09,596.08
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,810.72,580.14
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,781.28,559.66
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,748.99,537.04
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,703.43,504.88
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,666.71,477.84
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,625.24,447.55
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,581.88,415.22
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,535.08,379.85
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,486.91,342.46
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,423.78,296.08
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,383.69,268.43
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,337.07,227.03
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,276.09,171.89
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,232.68,149.92
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,235.79,165.86
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,191.71,136.09
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,167.23,128.45
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,161.52,124.38
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,162.51,125.55
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,117.5,90.08
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,79.68,59.86
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,76.27,57.46
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,72.76,54.88
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,68.23,51.4
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,63.65,47.77
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,54.41,40.18
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,47.29,34.13
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,37.52,25.57
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,27.77,16.53
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.02,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,27.73,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,107.49,68.87
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,176.08,131.91
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,239.68,186.03
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,316.66,249.18
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,380.01,299.21
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,447.23,349.82
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,505.6,393.47
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,565.38,436.81
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,616.87,472.03
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,668.13,505.79
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,711.41,532.95
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,749.4,556.08
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,785.25,576.32
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,818.76,594.65
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,844.24,609.1
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,866.69,621.57
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,882.76,629.14
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,882.72,626.57
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,888.76,629.43
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,891.22,630.07
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,888.21,626.61
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,881.57,621.01
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,868.64,612.83
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,852.17,602.5
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,831.02,589.21
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,806.61,573.84
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,712.26,506.63
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,604.25,429.25
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,652.94,466.14
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,669.08,478.51
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,627.58,448.33
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,584.11,416.31
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,537.0,380.81
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,488.56,343.3
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,438.14,303.18
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,386.85,261.46
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,330.37,215.57
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,276.06,171.45
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,221.12,129.21
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,166.9,92.84
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,128.79,82.33
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,136.54,104.09
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,128.16,97.95
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,119.14,91.25
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,128.74,99.29
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,136.46,105.85
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,123.18,95.85
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,109.47,85.33
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,95.54,74.25
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,81.26,62.63
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,67.42,51.24
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,53.3,39.3
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,39.47,27.28
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,25.43,14.69
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,13.14,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,24.88,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,100.91,63.65
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,165.83,124.48
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,228.03,177.56
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,298.03,235.5
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,359.37,285.0
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,432.46,341.31
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,490.74,383.82
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,550.53,425.73
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,603.15,461.55
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,655.72,496.25
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,661.05,495.8
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,650.16,484.69
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,735.26,541.18
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,806.49,583.92
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,832.48,599.12
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,855.52,612.9
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,880.2,627.06
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,890.23,631.89
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,895.7,634.8
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,897.53,635.57
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,855.15,605.9
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,780.06,551.57
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,834.51,591.88
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,854.56,605.96
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,831.73,590.86
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,805.69,574.08
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,776.28,555.1
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,744.07,533.08
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,705.64,506.15
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,665.41,477.52
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,624.09,447.4
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,580.88,415.23
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,536.79,381.53
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,487.61,343.49
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,427.25,299.36
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,383.22,268.42
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,347.11,238.24
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,304.24,202.3
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,253.66,163.78
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,202.51,128.41
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,172.68,121.63
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,188.86,146.38
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,168.77,131.17
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,147.86,115.22
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,144.47,113.17
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,136.19,107.1
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,122.88,96.83
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,109.16,86.04
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,95.53,75.11
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,81.55,63.65
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,67.46,51.81
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,53.09,39.46
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,39.2,27.23
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,24.76,14.18
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,12.76,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,27.41,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,104.58,64.91
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,172.87,129.91
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,234.54,182.83
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,309.26,244.55
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,194.95,155.55
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,35.93,24.16
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,48.28,34.36
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,60.78,44.37
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,63.83,46.57
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,66.95,48.8
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,63.86,46.04
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,60.8,43.33
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,178.13,135.57
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,297.69,224.8
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,178.82,134.2
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,64.11,44.93
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,257.68,194.42
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,474.89,350.2
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,568.38,415.36
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,678.82,490.05
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,610.03,439.77
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,559.2,402.51
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,549.32,395.43
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,538.63,387.52
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,507.44,365.46
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,465.49,336.1
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,338.75,246.81
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,212.72,155.35
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,347.09,254.07
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,469.5,339.2
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,512.52,369.82
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,540.37,389.08
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,497.4,357.58
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,459.13,329.41
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,414.51,296.53
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,373.86,266.59
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,345.46,241.91
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,300.74,203.95
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,263.51,179.37
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,229.52,159.81
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,192.18,140.3
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,175.83,137.6
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,105.88,81.94
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,19.9,11.12
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,32.16,21.57
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,44.46,32.03
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,39.04,27.63
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,33.63,23.19
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,28.62,18.97
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,23.63,14.71
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,18.64,10.43
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,13.67,6.09
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,9.48,2.38
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,5.3,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,2.64,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,27.44,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,107.17,64.66
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,180.33,134.58
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,248.39,192.12
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,321.78,252.02
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,386.78,303.57
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,455.84,356.02
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,514.59,398.67
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,574.72,440.63
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,628.29,476.42
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,681.79,510.22
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,722.61,534.32
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,765.22,559.19
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,801.72,579.57
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,835.91,598.2
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,862.04,609.68
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,873.73,612.09
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,892.17,619.8
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,907.35,625.4
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,913.39,626.56
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,915.71,625.73
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,911.94,622.44
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,904.39,617.09
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,890.85,609.55
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,873.65,599.9
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,852.02,587.6
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,826.97,573.18
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,796.68,554.64
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,763.42,533.61
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,725.11,507.74
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,684.57,479.85
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,641.57,450.6
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,596.49,418.94
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,521.71,365.87
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,458.38,321.63
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,435.12,301.36
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,393.11,263.77
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,338.27,219.48
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,283.24,175.09
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,227.37,132.23
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,171.98,95.01
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,108.36,63.32
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,84.0,62.75
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,82.33,61.64
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,80.55,60.41
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,78.21,58.73
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,69.95,52.2
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,66.75,49.88
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,63.46,47.44
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,59.22,44.14
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,54.93,40.69
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,48.88,35.71
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,42.8,30.48
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,34.46,23.13
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,26.11,15.09
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.26,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,26.7,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,103.48,60.57
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,173.9,129.82
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,237.1,184.0
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,313.28,246.64
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,377.02,297.21
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,444.58,348.43
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,503.18,391.52
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,563.23,433.99
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,615.96,469.22
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,668.57,502.93
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,712.83,528.81
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,755.64,552.9
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,787.47,569.07
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,821.35,586.16
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,847.93,598.99
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,871.5,609.83
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,888.45,616.52
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,902.0,621.19
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,895.24,615.93
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,897.78,616.71
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,894.4,612.66
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,887.35,606.62
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,874.89,600.54
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,858.87,592.31
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,837.71,580.43
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,813.27,566.27
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,777.35,541.53
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,723.56,504.56
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,709.73,500.0
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,672.9,478.9
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,624.34,442.34
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,572.76,404.49
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,539.16,380.98
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,492.99,346.13
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,441.71,306.14
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,389.82,264.62
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,341.24,227.12
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,303.99,199.33
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,241.49,149.48
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,171.58,97.85
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,150.12,100.19
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,171.8,132.21
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,138.57,106.52
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,109.73,84.0
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,114.69,88.34
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,123.77,95.99
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,113.15,87.85
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,102.12,79.29
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,82.45,63.41
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,63.23,47.61
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,55.21,41.01
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,47.12,34.09
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,36.41,24.65
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,25.62,14.5
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,12.91,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,25.84,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,103.72,58.37
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,176.54,131.25
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,241.2,186.91
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,318.97,251.35
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,383.68,303.94
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,452.26,357.64
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,512.05,402.62
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,573.28,447.07
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,626.22,483.11
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,678.95,517.45
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,722.68,544.11
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,760.59,566.11
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,795.35,585.92
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,827.6,603.72
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,773.14,562.85
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,674.82,491.25
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,659.82,477.65
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,641.53,461.27
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,793.3,565.66
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,896.55,630.1
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,892.67,622.91
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,885.17,614.88
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,872.3,604.92
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,855.92,592.96
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,748.01,518.79
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,604.35,419.86
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,581.35,404.71
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,558.01,388.12
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,605.79,419.33
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,639.65,439.53
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,624.17,429.82
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,587.88,405.74
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,541.3,371.99
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,493.44,336.52
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,442.58,299.22
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,389.48,259.02
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,335.73,216.91
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,282.24,174.84
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,227.33,133.17
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,173.24,96.9
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,120.99,72.96
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,90.09,67.18
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,88.54,66.38
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,86.87,65.4
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,87.86,66.44
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,89.17,67.75
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,86.55,66.0
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,81.29,62.06
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,74.89,56.96
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,68.38,51.64
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,58.99,43.94
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,49.43,35.83
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,37.83,25.68
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,26.09,14.69
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,13.29,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,20.86,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,97.39,52.48
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,170.47,127.08
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,235.2,183.12
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,313.35,248.1
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,380.24,302.44
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,451.54,358.02
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,511.84,402.86
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,573.72,447.16
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,627.91,484.35
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,682.09,519.72
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,727.96,548.13
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,768.43,572.21
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,805.37,593.44
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,839.93,612.71
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,867.0,628.06
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,890.97,641.35
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,908.36,649.64
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,909.41,647.66
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,915.63,650.56
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,918.18,651.2
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,915.15,647.18
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,908.35,640.97
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,895.58,631.92
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,879.16,620.73
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,856.66,605.1
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,830.84,587.49
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,717.49,508.42
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,587.26,416.41
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,595.44,423.62
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,600.01,426.87
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,614.81,438.42
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,604.0,430.66
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,555.26,393.95
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,505.08,355.37
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,452.67,314.03
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,399.25,270.83
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,344.3,225.9
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,289.16,180.87
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,226.51,132.48
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,169.64,93.49
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,113.18,66.4
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,86.49,64.85
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,115.9,88.96
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,160.76,125.39
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,113.79,87.9
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,72.53,54.55
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,69.06,52.05
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,65.51,49.38
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,60.98,45.83
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,56.39,42.11
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,50.02,36.81
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,43.59,31.25
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,34.48,23.17
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,23.7,12.91
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,11.86,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,22.54,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,98.45,50.32
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,172.65,128.17
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,238.21,184.56
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,317.12,249.03
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,382.99,300.18
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,452.98,351.22
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,512.77,394.21
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,574.04,436.51
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,627.4,471.33
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,680.55,504.33
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,725.85,531.09
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,765.4,553.55
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,800.9,573.88
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,833.88,592.41
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,545.71,399.25
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,179.06,130.66
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,509.19,375.44
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,812.73,573.66
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,698.22,492.44
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,582.2,412.89
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,589.74,417.94
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,595.82,420.82
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,466.57,332.52
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,326.27,234.26
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,529.0,378.1
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,690.65,484.04
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,743.1,519.48
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,767.45,537.31
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,731.44,513.49
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,683.83,482.32
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,641.44,452.84
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,597.16,421.18
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,524.85,368.83
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,463.63,325.14
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,418.5,292.94
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,377.44,263.47
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,346.16,238.12
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,301.67,202.18
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,245.83,154.39
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,177.01,99.95
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,124.48,75.38
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,92.6,69.39
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,91.1,68.61
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,89.49,67.69
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,87.28,66.15
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,84.98,64.52
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,81.07,61.69
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,77.03,58.69
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,71.24,54.15
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,62.62,47.12
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,54.56,40.45
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.44,33.46
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,35.65,23.93
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,24.82,13.46
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.51,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
