Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,14.02,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,84.83,39.67
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,154.25,113.77
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,217.7,168.54
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,289.24,228.27
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,353.33,280.74
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,429.22,340.35
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,489.36,385.87
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,551.14,431.08
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,581.94,450.68
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,609.37,467.29
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,679.35,515.4
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,750.1,560.98
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,736.9,547.79
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,706.37,522.54
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,716.6,525.82
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,723.0,526.18
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,770.84,556.11
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,816.71,583.72
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,806.71,573.8
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,793.23,562.27
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,862.42,608.18
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,896.33,626.84
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,883.84,616.91
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,867.76,605.33
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,846.04,589.82
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,821.05,572.44
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,791.38,553.39
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,758.87,531.64
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,721.95,505.31
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,682.74,477.16
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,639.99,447.18
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,595.28,415.17
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,508.06,353.88
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,433.17,302.52
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,428.18,295.16
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,395.4,263.78
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,338.09,218.42
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,282.82,174.53
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,226.96,132.13
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,171.88,94.99
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,138.75,88.21
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,148.47,112.9
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,118.29,89.5
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,83.07,61.82
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,82.33,61.52
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,81.67,61.22
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,78.0,58.73
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,74.23,56.08
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,69.39,52.35
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,61.86,46.25
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,53.47,39.34
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,45.0,32.1
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.2,22.6
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,23.35,12.11
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,12.2,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,75.34,31.58
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,157.31,115.72
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,220.81,170.58
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,292.55,230.04
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,362.34,285.34
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,432.43,338.29
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,492.48,381.73
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,554.2,424.48
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,608.77,460.84
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,663.46,495.83
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,708.37,523.04
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,751.92,548.8
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,784.43,567.43
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,819.47,587.59
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,846.48,602.97
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,870.52,616.49
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,890.61,626.28
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,894.64,626.15
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,901.44,627.31
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,904.61,626.28
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,901.33,621.45
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,894.37,614.59
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,881.96,605.84
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,865.96,595.07
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,844.33,581.74
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,819.42,566.46
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,698.12,483.93
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,553.64,384.61
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,642.47,447.77
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,680.82,473.81
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,557.48,387.65
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,440.29,306.69
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,461.48,321.52
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,467.86,323.7
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,379.7,263.72
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,316.78,222.51
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,321.67,222.58
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,309.37,208.44
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,266.88,179.67
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,230.11,156.81
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,171.29,115.52
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,121.64,91.51
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,101.82,76.44
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,80.82,60.09
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,77.71,57.85
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,74.44,55.41
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,71.14,53.05
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,67.75,50.56
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,62.35,46.34
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,56.82,41.88
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,49.76,36.07
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,42.62,29.95
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,32.76,21.33
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.4,10.43
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,11.02,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,82.46,30.8
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,178.24,130.26
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,246.19,189.21
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,322.48,252.38
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,388.37,305.16
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,458.31,358.74
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,518.83,401.56
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,580.84,443.12
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,633.72,475.16
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,686.34,504.32
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,728.11,526.99
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,772.06,550.38
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,808.11,567.74
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,841.7,583.23
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,868.41,598.34
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,892.02,611.74
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,897.2,612.95
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,910.9,619.65
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,917.29,621.97
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,920.0,622.33
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,917.56,619.8
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,911.35,615.21
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,898.24,607.0
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,881.47,596.78
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,806.58,549.18
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,709.42,484.95
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,702.33,481.19
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,692.07,474.34
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,657.28,451.34
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,621.61,427.67
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,597.38,411.53
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,570.5,393.05
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,508.9,351.52
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,453.7,314.08
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,432.89,297.73
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,405.07,274.56
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,351.87,236.29
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,311.0,207.43
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,269.16,178.16
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,230.2,152.98
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,187.54,127.64
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,149.88,113.04
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,140.15,106.15
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,129.65,98.5
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,103.52,78.14
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,74.22,54.94
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,70.5,52.28
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,66.68,49.45
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,62.2,46.0
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,57.69,42.39
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,50.63,36.61
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,43.49,30.52
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.67,20.25
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.07,10.58
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,11.41,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,69.08,20.99
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,143.69,103.84
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,206.28,157.51
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,277.03,215.75
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,342.66,268.58
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,413.57,323.61
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,472.83,367.05
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,542.8,416.29
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,599.68,454.82
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,656.92,492.42
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,703.11,521.6
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,748.03,549.07
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,786.41,571.73
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,822.71,592.77
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,844.16,605.26
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,868.93,620.06
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,887.17,629.88
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,902.05,637.66
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,909.78,641.37
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,913.86,642.95
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,911.85,640.04
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,906.1,634.96
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,893.48,626.55
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,877.23,616.0
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,820.91,575.71
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,754.75,527.84
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,770.88,542.32
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,756.6,536.21
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,676.98,477.75
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,587.96,413.76
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,579.46,408.17
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,564.22,396.99
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,515.55,362.49
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,468.31,328.58
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,412.57,289.0
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,368.62,258.26
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,338.99,229.09
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,289.06,181.15
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,234.07,139.05
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,180.07,102.21
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,120.14,70.99
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,93.45,69.3
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,91.72,68.32
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,89.85,67.2
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,87.52,65.57
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,85.13,63.88
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,83.26,62.86
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,78.93,59.78
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,72.13,54.43
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,65.2,48.82
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,56.0,41.23
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,46.67,33.26
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,34.64,22.72
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,22.51,10.66
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,11.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,66.64,15.39
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,139.7,100.73
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,202.8,155.36
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,274.01,214.38
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,336.61,264.6
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,403.93,316.32
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,409.51,318.9
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,390.81,303.02
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,405.8,311.39
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,416.67,316.04
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,515.43,386.81
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,641.83,471.75
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,726.57,525.16
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,804.16,570.99
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,831.86,583.27
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,856.77,594.08
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,873.66,599.77
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,894.72,607.93
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,902.04,610.03
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,905.75,610.29
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,903.44,606.88
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,897.42,601.51
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,885.46,595.92
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,855.56,579.73
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,807.35,547.83
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,734.84,499.19
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,757.48,518.29
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,749.18,516.85
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,654.19,451.86
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,548.71,380.05
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,586.59,408.54
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,593.92,413.7
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,546.3,379.39
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,497.66,343.67
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,356.08,247.02
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,260.02,184.31
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,282.13,198.32
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,296.75,205.45
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,248.01,160.36
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,177.52,100.98
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,154.4,101.65
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,182.29,138.49
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,138.22,104.81
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,106.87,80.65
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,104.44,79.05
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,102.6,77.87
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,94.53,71.78
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,86.1,65.31
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,78.32,59.23
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,70.35,52.82
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,59.44,43.76
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,48.4,34.34
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,34.74,22.53
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,20.98,9.12
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,11.02,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,11.05,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,23.14,12.26
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,44.69,30.4
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,66.02,48.21
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,99.35,75.58
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,126.9,97.86
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,187.47,146.59
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,266.47,208.21
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,273.66,211.51
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,261.55,200.33
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,209.12,158.54
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,144.1,106.94
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,106.67,77.58
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,71.74,50.19
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,213.77,158.47
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,357.1,261.71
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,648.89,467.27
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,881.89,612.92
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,890.47,613.31
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,895.51,614.49
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,893.25,610.16
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,887.36,603.87
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,875.58,597.26
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,860.27,588.62
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,839.0,577.16
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,814.53,563.22
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,785.78,545.35
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,754.21,525.35
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,717.38,501.93
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,678.57,476.52
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,636.57,447.5
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,592.89,416.6
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,506.27,355.41
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,434.12,305.27
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,425.43,297.24
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,401.25,276.12
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,242.99,167.92
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,122.74,87.27
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,164.73,118.41
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,200.91,144.84
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,164.83,113.64
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,125.38,94.99
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,112.98,85.72
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,99.11,75.1
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,99.66,75.83
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,100.09,76.45
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,93.98,71.91
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,87.66,67.12
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,78.8,59.98
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,69.66,52.46
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,58.43,43.09
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,47.07,33.38
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,33.74,21.79
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,20.3,8.32
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,10.62,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,74.41,4.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,161.02,115.25
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,231.66,176.66
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,309.17,240.3
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,377.35,294.39
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,450.21,349.73
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,511.05,394.33
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,573.54,438.44
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,628.22,474.36
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,682.94,508.29
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,724.71,533.6
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,768.61,559.95
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,805.04,580.96
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,839.07,600.23
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,865.88,616.64
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,889.63,631.05
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,894.99,633.78
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,908.78,641.99
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,915.86,646.72
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,919.23,649.22
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,824.87,584.99
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,685.24,486.25
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,704.69,501.06
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,721.01,512.66
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,689.12,489.26
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,656.68,465.73
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,661.63,470.25
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,668.55,475.5
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,695.43,497.59
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,692.58,498.48
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,641.13,458.9
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,586.92,418.35
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,522.1,372.19
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,464.98,331.01
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,441.33,310.29
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,397.99,271.25
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,342.59,225.33
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,286.9,179.3
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,230.29,134.79
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,174.23,95.71
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,110.39,61.93
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,80.48,59.37
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,104.23,78.79
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,138.76,106.89
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,102.16,77.77
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,66.72,49.24
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,63.72,47.08
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,60.67,44.82
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,56.0,41.14
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,51.26,37.28
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,45.09,32.06
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,38.91,26.63
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,29.64,18.39
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.1,7.03
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,9.83,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,70.72,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,153.67,109.67
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,224.15,172.17
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,301.52,237.03
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,368.17,291.51
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,439.37,347.48
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,500.14,393.52
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,562.7,439.25
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,616.6,477.36
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,670.61,513.75
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,711.98,540.96
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,755.49,569.35
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,704.81,530.57
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,624.67,469.13
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,771.12,572.97
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,870.51,635.8
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,888.14,643.81
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,902.46,650.44
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,909.65,651.63
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,913.17,650.58
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,911.49,646.87
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,906.03,640.95
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,894.09,631.87
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,878.44,620.61
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,796.04,562.86
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,682.26,481.76
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,748.49,530.53
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,771.15,548.51
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,734.66,521.67
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,695.46,493.15
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,652.13,462.33
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,606.61,429.27
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,557.9,393.4
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,507.66,355.31
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,454.5,313.97
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,400.34,270.68
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,344.81,225.61
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,289.26,180.43
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,232.56,136.07
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,176.41,97.05
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,113.25,64.09
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,83.98,62.3
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,82.29,61.31
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,80.5,60.2
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,73.52,54.75
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,72.76,54.34
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,69.34,51.85
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,65.85,49.25
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,61.67,46.0
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,57.52,42.63
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,50.12,36.37
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,40.25,27.86
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,29.6,18.44
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,18.97,6.48
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,9.83,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,65.74,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,142.8,100.94
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,208.61,159.33
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,283.61,221.27
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,354.93,278.52
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,427.2,334.38
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,488.35,379.49
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,551.33,424.1
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,605.89,460.56
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,660.55,495.35
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,519.2,389.98
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,309.32,232.09
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,484.22,361.18
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,626.59,458.84
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,591.04,429.44
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,529.5,384.21
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,532.36,384.69
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,533.71,383.66
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,589.22,421.58
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,663.12,470.07
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,798.58,562.89
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,891.49,622.3
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,879.19,613.73
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,863.37,604.14
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,842.38,591.35
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,818.15,576.52
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,789.25,558.66
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,757.53,538.09
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,721.33,512.67
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,682.79,485.22
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,640.38,455.26
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,596.06,423.2
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,548.92,388.49
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,502.15,352.86
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,449.89,312.8
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,396.85,270.89
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,341.99,226.35
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,287.16,181.71
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,231.37,137.95
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,176.48,99.51
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,122.75,72.43
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,86.21,64.14
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,84.43,63.09
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,82.53,61.91
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,80.35,60.36
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,78.09,58.75
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,74.25,55.93
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,70.31,52.97
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,64.96,48.74
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,59.52,44.3
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,48.96,35.48
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.71,28.34
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,29.81,18.62
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,18.9,5.78
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,9.83,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,58.83,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,127.58,89.6
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,191.41,146.73
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,263.96,207.15
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,266.29,210.44
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,276.36,218.21
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,326.0,256.64
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,377.09,294.73
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,506.82,391.28
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,639.08,484.7
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,492.91,374.18
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,321.24,242.86
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,494.75,371.39
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,635.78,468.91
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,763.78,552.97
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,864.81,614.01
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,885.67,622.52
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,909.94,633.99
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,904.25,628.31
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,908.0,628.9
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,905.26,624.26
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,898.82,617.58
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,886.9,610.79
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,871.38,601.91
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,850.2,589.15
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,825.7,574.28
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,675.14,473.84
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,502.14,354.03
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,620.67,440.82
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,692.69,491.42
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,649.33,460.54
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,604.03,428.45
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,555.17,393.12
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,505.25,355.8
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,428.97,301.0
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,374.21,263.85
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,344.52,235.19
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,292.27,186.22
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,237.5,143.78
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,176.97,101.29
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,124.79,74.94
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,97.47,73.45
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,118.39,90.69
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,142.73,110.67
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,114.72,88.46
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,90.66,69.25
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,83.79,64.02
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,78.22,59.74
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,71.32,54.24
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,64.33,48.5
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,54.41,40.17
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,44.35,31.46
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,31.28,19.83
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,18.07,4.5
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,9.44,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
