Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,28.4,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,63.77,42.08
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,106.57,80.32
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,163.21,128.02
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,209.56,166.58
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,258.81,206.43
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,248.88,197.59
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,247.24,194.68
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,241.15,188.77
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,248.1,192.68
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,289.15,223.3
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,330.66,253.44
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,378.88,286.76
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,407.58,305.25
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,321.15,239.81
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,236.72,175.53
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,257.1,190.13
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,297.32,218.41
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,356.07,260.04
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,413.89,299.76
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,621.93,443.48
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,801.06,557.22
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,791.58,547.37
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,779.46,538.25
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,776.98,535.34
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,771.15,530.21
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,720.22,497.95
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,669.66,465.86
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,668.99,466.42
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,663.34,462.86
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,627.75,439.3
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,590.43,414.17
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,549.93,386.63
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,502.49,352.38
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,451.98,314.74
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,401.22,275.73
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,352.3,238.17
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,310.3,206.48
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,253.96,161.58
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,192.08,115.69
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,145.88,98.96
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,164.69,126.79
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,163.11,126.15
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,155.03,120.43
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,141.88,110.42
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,128.16,99.83
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,115.18,89.87
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,101.85,79.41
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,83.78,64.64
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,65.47,49.42
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,54.94,40.59
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,44.24,31.33
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,30.84,19.38
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,17.32,3.07
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,37.9,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,108.92,74.32
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,184.22,140.43
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,258.28,201.36
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,325.47,254.59
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,398.6,309.75
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,361.55,281.05
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,328.76,254.63
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,370.41,285.26
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,411.93,314.49
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,462.34,349.54
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,513.27,384.04
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,520.09,386.08
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,502.96,372.15
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,399.62,296.46
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,273.02,202.06
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,420.36,310.01
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,546.51,396.95
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,523.5,378.21
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,499.56,360.07
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,580.77,416.12
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,677.29,479.19
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,564.36,400.58
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,455.72,324.86
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,505.0,358.73
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,534.7,377.72
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,400.35,286.41
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,277.16,200.2
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,508.2,368.54
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,675.13,481.0
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,634.17,452.98
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,591.86,425.02
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,452.38,327.48
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,340.02,248.24
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,180.25,132.42
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,19.29,9.57
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,108.5,79.27
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,190.03,141.32
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,165.98,123.46
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,142.77,106.39
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,90.1,65.85
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,33.78,22.67
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,35.67,24.43
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,37.56,26.18
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,21.01,12.25
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,4.57,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.18,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,3.8,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.03,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.27,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.51,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.76,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.38,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,3.93,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,7.58,0.0
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,15.21,6.75
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,22.87,13.35
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,31.71,20.84
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,40.57,28.24
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,58.05,42.72
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,76.41,57.72
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,88.83,67.54
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,101.24,77.19
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,97.61,73.83
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,94.45,70.88
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,92.0,68.56
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,89.74,66.41
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,88.43,65.19
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,87.19,64.05
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,96.57,71.16
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,105.95,78.2
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,138.93,103.9
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,172.02,129.38
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,218.13,164.17
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,264.11,198.24
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,261.79,196.17
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,259.46,194.25
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,255.02,190.82
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,250.56,187.4
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,274.28,205.12
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,306.63,229.06
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,338.02,252.32
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,366.83,273.48
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,394.25,293.74
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,419.28,311.82
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,366.69,273.03
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,320.3,238.89
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,329.25,245.61
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,329.46,245.14
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,280.81,209.24
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,234.22,175.33
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,200.18,150.05
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,176.34,132.62
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,171.07,128.71
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,172.73,137.24
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,166.37,132.7
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,153.73,123.02
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,114.69,91.13
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,65.11,49.86
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,56.42,42.78
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,47.51,35.38
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,39.4,28.46
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,31.31,21.46
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,23.63,14.75
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,15.97,7.99
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,9.87,2.44
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,3.78,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,1.97,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,39.96,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,124.11,84.17
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,192.55,149.79
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,271.57,217.99
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,341.15,276.85
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,424.27,344.26
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,272.2,221.6
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,59.47,43.62
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,77.64,58.43
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,95.89,72.9
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,103.86,78.87
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,111.87,84.82
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,161.36,123.58
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,211.84,162.04
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,185.42,140.91
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,160.1,120.81
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,267.38,202.92
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,362.67,272.98
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,347.82,260.3
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,333.18,248.32
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,338.91,251.62
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,344.28,254.6
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,402.15,296.54
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,457.68,335.8
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,510.7,373.09
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,543.68,396.07
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,487.48,355.71
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,423.87,310.28
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,287.11,211.47
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,153.89,112.35
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,331.27,245.04
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,479.83,349.75
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,308.61,226.51
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,147.92,107.96
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,150.97,110.62
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,153.85,112.86
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,131.43,96.05
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,109.68,79.73
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,149.14,109.96
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,183.73,136.35
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,118.75,87.36
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,49.98,35.84
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,98.93,76.47
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,141.21,111.41
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,95.79,74.44
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,45.21,32.56
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,39.03,27.56
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,32.85,22.46
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,41.26,29.67
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,55.25,41.47
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,45.13,32.79
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,37.11,25.66
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.11,15.48
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.15,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,7.87,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,48.32,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,140.61,93.72
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,216.81,168.03
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,300.4,239.83
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,171.47,138.41
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,13.68,5.78
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,49.45,35.62
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,90.7,69.48
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,104.41,80.21
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,118.09,90.77
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,86.38,64.89
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,58.44,42.1
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,98.45,74.11
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,140.39,106.98
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,163.1,124.58
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,185.85,142.08
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,167.55,127.21
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,149.89,113.0
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,233.31,177.47
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,339.3,256.99
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,346.33,261.09
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,352.95,265.25
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,249.45,187.62
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,143.28,106.49
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,205.85,154.18
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,267.96,200.21
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,437.96,326.49
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,571.02,420.62
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,596.8,437.82
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,606.75,444.11
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,559.3,409.29
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,514.78,376.74
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,410.86,302.02
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,321.8,237.64
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,343.16,252.67
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,356.24,260.06
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,189.58,137.91
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,26.18,15.0
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,124.11,76.6
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,177.07,103.5
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,135.22,85.46
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,121.86,94.54
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,83.06,63.34
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,54.54,40.1
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,58.0,43.16
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,61.47,46.23
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,53.32,39.63
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,45.19,32.95
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,37.09,26.1
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,29.0,19.18
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,21.71,12.9
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,14.44,6.56
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,8.72,1.37
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.02,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.57,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,34.7,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,110.15,70.59
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,179.58,137.37
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,256.36,202.1
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,325.29,259.05
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,400.38,318.76
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,463.4,366.99
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,537.75,421.58
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,496.95,387.71
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,433.32,337.0
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,593.04,456.22
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,755.03,567.7
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,754.92,563.62
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,738.36,548.75
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,778.07,572.45
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,823.51,598.54
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,878.7,632.1
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,921.74,655.78
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,930.57,659.09
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,935.68,660.54
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,933.96,657.26
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,913.75,642.7
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,901.52,634.73
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,885.68,624.49
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,865.06,610.73
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,841.04,594.87
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,810.49,575.52
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,777.07,554.0
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,739.47,528.87
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,699.45,501.53
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,655.5,470.46
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,609.62,437.24
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,561.01,401.41
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,510.88,363.28
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,428.52,303.69
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,368.04,262.48
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,343.01,236.3
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,289.73,184.92
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,243.53,156.43
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,228.6,155.61
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,155.17,101.73
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,89.31,67.2
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,80.63,60.61
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,78.81,59.48
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,98.95,76.17
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,124.6,97.32
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,110.58,86.31
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,96.13,74.81
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,74.88,57.42
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,54.54,40.45
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,44.02,31.44
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.63,23.99
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,24.62,13.74
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,13.65,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,29.66,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,87.44,53.32
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,154.51,117.44
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,239.62,188.76
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,158.45,125.31
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,50.87,36.22
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,272.82,220.27
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,505.8,401.89
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,560.54,440.39
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,624.96,485.53
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,576.29,445.63
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,505.73,390.05
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,376.52,290.33
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,222.71,169.38
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,149.96,112.78
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,82.32,59.38
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,160.48,119.95
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,241.31,180.58
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,252.9,188.65
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,264.32,196.76
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,216.09,160.48
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,169.67,125.4
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,191.99,142.21
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,214.0,158.52
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,353.36,261.81
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,476.7,349.37
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,474.41,346.8
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,471.09,344.2
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,509.05,370.76
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,531.52,385.77
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,561.35,407.95
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,577.14,419.24
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,488.74,355.56
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,415.62,303.14
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,422.98,305.36
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,402.18,282.43
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,348.28,237.91
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,289.76,189.95
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,235.18,158.21
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,222.71,162.08
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,162.56,112.72
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,102.2,78.97
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,100.48,78.06
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,98.64,76.98
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,101.59,79.71
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,105.41,83.17
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,99.93,79.02
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,91.05,71.92
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,79.48,62.23
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,67.65,52.1
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,53.96,40.25
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,40.03,27.94
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,25.62,14.52
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,10.68,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.51,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,7.08,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,13.73,3.4
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,30.73,18.99
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,47.76,33.52
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,70.07,52.37
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,92.65,71.24
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,167.39,133.11
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,252.01,200.94
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,265.55,209.74
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,259.84,203.8
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,339.38,264.78
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,403.14,312.05
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,462.61,354.58
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,544.2,411.35
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,409.71,310.17
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,252.17,190.1
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,213.2,160.45
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,175.83,131.38
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,219.31,164.2
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,262.75,196.15
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,226.51,168.4
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,191.51,141.83
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,175.43,129.68
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,159.65,117.68
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,166.45,122.55
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,173.06,127.18
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,244.93,180.37
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,325.96,238.45
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,353.35,257.6
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,378.22,275.06
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,424.63,308.21
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,457.09,330.71
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,381.52,277.25
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,313.36,229.08
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,303.37,222.18
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,292.47,214.14
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,228.19,167.7
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,172.86,127.54
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,136.9,101.03
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,101.65,74.53
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,116.48,86.3
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,130.09,101.72
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,102.68,79.81
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,74.17,56.67
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,63.81,48.24
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,52.94,39.28
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,45.58,33.27
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,38.24,27.18
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,31.31,21.32
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,24.39,15.37
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,17.88,9.68
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,11.39,3.95
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,6.82,0.0
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.36,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.18,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,44.81,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,129.99,75.98
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,211.8,162.02
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,298.44,235.8
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,169.99,135.97
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,12.92,5.06
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,46.74,33.09
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,85.46,64.67
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,99.7,75.79
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,113.91,86.71
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,146.18,112.06
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,178.86,137.22
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,249.25,191.21
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,304.16,232.06
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,303.9,230.75
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,303.35,229.49
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,480.08,361.66
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,657.21,486.12
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,627.17,461.6
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,574.48,423.15
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,569.57,418.34
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,563.59,412.56
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,523.98,383.62
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,467.69,343.12
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,276.57,204.78
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,92.94,66.11
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,299.06,222.4
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,504.24,368.53
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,342.04,251.24
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,194.95,142.65
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,264.09,194.24
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,324.02,237.73
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,417.88,305.85
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,484.12,350.44
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,333.88,242.52
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,217.98,160.11
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,239.57,175.81
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,258.26,188.6
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,251.29,178.71
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,226.93,156.6
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,187.46,132.8
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,161.97,126.57
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,159.76,125.47
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,149.26,117.62
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,110.74,86.56
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,62.14,46.6
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,53.7,39.81
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,45.19,32.81
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,45.58,33.24
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,53.05,39.54
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,42.76,30.59
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,34.71,23.28
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,23.99,12.58
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,43.63,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,126.97,69.99
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,210.59,159.99
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,298.92,235.07
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,372.22,295.71
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,451.15,358.33
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,515.29,407.03
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,581.52,455.15
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,637.89,493.72
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,690.92,528.89
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,737.42,558.34
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,782.41,586.17
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,690.48,518.72
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,565.33,424.25
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,752.83,560.13
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,894.77,652.5
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,869.28,632.26
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,804.74,584.48
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,830.05,600.77
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,852.33,614.2
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,846.24,607.67
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,837.07,599.5
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,883.18,633.48
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,892.53,639.33
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,847.93,607.21
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,776.99,554.91
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,685.9,492.37
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,610.81,439.57
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,469.62,340.9
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,341.1,248.54
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,228.37,167.19
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,118.6,85.44
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,237.15,174.38
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,342.52,250.06
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,303.76,221.71
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,267.9,195.97
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,297.19,213.82
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,305.74,214.07
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,266.5,183.73
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,225.97,154.33
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,163.87,110.76
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,111.96,86.25
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,107.84,83.43
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,102.15,79.23
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,104.71,81.63
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,110.5,86.68
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,98.72,77.35
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,86.53,67.52
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,74.41,57.54
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,61.98,47.03
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,48.8,35.63
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,35.38,23.78
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,22.81,11.29
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
