Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,72.9,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,171.95,125.54
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,255.13,200.92
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,346.83,276.5
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,421.9,335.97
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,501.3,395.87
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,566.01,441.49
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,632.22,485.83
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,697.08,526.97
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,752.95,560.44
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,797.32,585.89
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,839.65,609.53
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,871.92,626.85
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,901.35,642.27
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,930.76,656.96
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,948.8,664.5
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,957.21,669.73
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,961.85,672.84
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,957.23,669.66
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,948.84,664.22
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,935.63,656.08
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,918.71,645.72
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,782.13,555.4
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,634.67,453.09
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,434.7,315.4
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,238.65,173.26
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,412.34,301.45
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,555.35,401.2
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,419.12,304.18
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,299.14,217.66
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,313.66,228.71
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,324.36,236.23
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,338.61,245.47
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,339.96,244.05
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,298.05,212.74
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,259.77,184.47
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,176.85,126.41
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,112.72,82.2
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,130.84,95.2
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,140.72,109.25
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,127.51,99.13
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,109.47,84.97
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,94.58,73.16
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,83.34,64.12
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,71.96,54.83
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,59.66,44.46
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,44.29,31.11
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,28.71,16.99
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,14.65,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,70.32,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,203.03,148.52
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,289.71,229.78
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,386.27,310.01
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,375.8,302.53
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,337.78,272.18
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,509.33,407.59
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,685.78,536.68
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,620.65,484.39
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,531.32,413.39
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,670.9,515.03
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,803.03,604.25
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,798.76,596.19
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,801.52,593.33
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,754.73,555.47
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,681.54,500.75
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,700.26,512.37
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,716.84,521.68
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,649.48,471.67
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,559.92,407.19
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,543.53,395.39
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,526.78,382.86
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,519.05,377.26
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,510.53,371.08
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,538.46,391.06
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,561.81,407.23
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,448.22,326.17
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,333.1,243.13
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,397.98,290.59
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,442.84,321.52
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,458.42,331.7
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,459.51,330.48
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,399.43,286.97
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,349.79,251.1
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,329.88,228.32
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,280.49,179.55
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,219.65,131.35
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,160.42,89.88
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,115.65,75.15
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,116.68,90.68
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,92.59,71.48
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,66.56,50.35
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,61.73,46.5
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,56.79,42.42
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,50.72,37.35
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,44.64,32.05
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,35.49,23.92
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,26.3,14.88
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,13.03,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,66.11,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,195.67,142.41
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,284.13,227.56
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,382.59,311.03
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,461.41,375.56
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,551.97,445.42
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,368.73,298.84
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,139.98,109.35
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,86.82,65.93
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,43.69,30.19
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,295.44,235.07
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,567.33,438.0
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,761.9,577.18
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,948.5,698.47
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,963.51,702.98
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,982.82,711.97
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,913.48,663.34
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,821.07,596.62
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,841.19,608.57
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,857.78,617.09
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,805.46,579.85
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,752.02,542.32
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,638.21,462.11
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,529.31,384.09
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,618.77,448.94
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,693.42,500.32
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,668.19,482.4
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,640.33,463.2
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,642.29,465.63
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,624.01,452.8
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,501.0,364.01
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,393.74,286.89
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,356.1,259.97
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,320.31,233.67
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,262.99,192.15
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,216.09,158.95
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,195.64,143.89
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,175.11,129.05
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,153.0,114.02
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,137.38,108.23
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,123.67,97.58
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,109.64,86.5
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,94.98,74.54
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,80.03,62.12
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,65.05,49.66
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,50.28,37.04
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,35.05,23.69
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,19.66,9.48
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,10.23,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,54.58,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,171.45,121.46
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,262.72,208.1
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,364.14,292.82
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,242.17,195.89
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,79.27,59.97
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,397.9,321.25
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,682.95,530.24
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,739.92,564.2
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,795.94,598.45
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,843.44,625.32
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,888.93,650.2
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,920.93,667.15
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,949.89,682.13
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,831.79,602.37
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,693.0,504.63
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,866.72,623.21
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,996.32,700.92
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,858.53,609.32
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,699.02,499.39
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,850.2,604.65
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,940.8,661.39
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,917.4,644.87
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,890.35,627.42
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,856.11,606.08
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,818.8,582.75
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,778.81,557.34
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,735.7,528.08
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,686.31,493.76
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,634.91,457.11
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,580.64,417.32
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,524.88,375.1
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,465.69,328.82
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,404.74,279.91
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,342.57,229.19
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,280.88,178.52
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,218.66,129.64
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,158.09,87.54
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,98.81,59.48
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,76.64,57.95
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,67.51,50.75
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,64.14,48.24
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,59.83,44.86
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,55.48,41.34
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,49.34,36.23
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,43.2,30.89
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,33.55,22.31
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,23.87,12.15
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,76.23,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,214.72,150.6
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,313.33,247.63
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,420.26,335.92
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,501.61,399.13
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,586.57,461.03
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,653.33,506.8
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,720.76,551.02
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,774.7,583.32
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,827.49,613.38
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,863.77,632.03
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,903.81,652.61
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,933.42,665.91
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,959.78,676.94
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,983.32,684.61
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,989.98,681.98
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,995.65,684.03
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,997.39,683.92
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,992.5,678.72
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,983.64,671.44
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,966.96,662.12
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,946.46,650.66
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,921.17,635.96
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,892.23,618.92
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,857.37,598.5
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,819.33,575.93
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,776.18,550.42
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,730.5,521.18
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,563.87,404.79
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,401.69,289.41
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,440.69,318.36
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,460.62,330.65
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,442.52,313.61
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,399.6,275.51
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,251.46,172.97
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,161.84,118.23
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,176.92,114.39
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,151.27,81.89
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,91.91,54.08
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,70.37,52.59
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,67.37,50.45
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,59.44,44.14
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,55.61,41.16
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,51.81,38.08
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,45.93,33.18
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,40.06,28.07
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,31.11,20.09
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,22.2,10.11
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,78.9,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,220.15,151.72
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,318.66,253.74
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,424.8,343.94
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,505.78,409.36
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,590.46,474.22
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,657.22,521.94
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,724.65,568.14
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,612.72,482.11
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,472.83,371.02
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,426.28,332.54
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,398.06,307.12
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,563.66,431.07
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,732.64,549.65
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,748.34,554.99
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,761.39,559.63
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,891.27,649.11
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,995.87,713.36
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,990.21,705.84
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,980.58,697.11
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,950.89,676.79
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,931.8,663.48
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,905.52,644.82
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,875.95,624.25
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,763.88,547.68
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,625.49,450.33
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,691.14,498.14
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,722.82,519.95
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,673.84,484.83
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,623.13,448.35
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,568.45,408.39
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,513.15,366.75
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,455.52,322.81
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,397.89,277.35
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,335.47,227.06
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,277.01,179.47
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,217.43,141.36
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,185.99,128.54
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,131.72,90.77
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,90.63,69.46
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,86.49,66.48
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,82.25,63.31
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,74.22,56.89
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,68.78,52.47
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,58.88,44.19
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,48.83,35.49
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,35.35,23.52
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,21.66,8.72
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,33.01,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,106.06,68.72
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,193.64,153.33
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,283.64,230.48
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,375.79,306.21
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,458.52,371.92
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,529.57,426.04
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,602.87,479.72
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,659.51,518.41
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,716.08,555.46
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,765.2,585.28
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,824.01,620.83
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,857.89,639.23
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,888.95,655.58
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,917.9,670.82
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,943.41,683.66
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,952.22,686.5
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,957.36,687.23
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,956.33,683.55
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,942.42,672.0
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,804.64,577.43
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,650.54,468.55
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,525.41,381.98
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,408.22,297.96
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,434.03,317.38
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,471.14,343.37
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,452.68,330.05
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,434.01,316.91
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,469.68,343.25
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,502.49,365.93
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,466.37,339.59
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,429.88,312.83
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,402.31,291.01
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,369.9,264.02
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,323.62,226.39
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,274.09,185.62
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,221.8,141.24
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,155.59,90.15
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,100.52,63.8
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,81.8,62.8
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,78.0,60.01
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,74.11,57.07
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,68.83,52.75
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,60.74,45.94
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,52.2,38.74
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,43.61,31.21
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,31.66,20.46
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,19.65,6.13
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,10.23,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,57.69,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,171.52,110.38
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,271.37,215.23
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,376.66,304.64
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,229.22,187.32
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,50.23,36.26
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,71.14,53.54
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,92.01,70.22
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,119.5,92.22
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,147.09,113.85
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,167.44,129.12
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,187.85,144.15
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,245.28,187.72
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,282.92,215.3
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,260.59,197.07
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,218.64,164.44
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,244.93,184.19
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,294.0,220.31
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,411.4,306.9
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,548.23,402.6
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,540.06,395.14
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,531.17,388.37
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,557.58,406.51
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,580.61,421.75
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,547.94,398.37
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,516.04,375.83
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,461.28,336.51
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,399.11,291.82
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,462.71,338.76
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,510.02,371.84
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,469.35,341.98
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,429.31,312.51
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,430.34,309.57
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,395.7,276.44
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,332.77,224.45
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,271.77,173.69
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,210.04,124.66
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,150.05,82.79
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,110.77,74.89
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,131.2,103.11
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,117.76,92.58
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,103.88,81.57
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,89.52,69.79
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,74.76,57.45
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,55.55,41.33
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,37.66,26.02
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,28.26,17.49
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.89,3.84
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,51.23,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,154.91,94.45
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,242.46,190.11
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,331.0,265.16
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,402.92,323.04
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,478.99,380.78
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,527.89,413.88
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,576.03,444.67
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,593.94,454.31
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,607.55,460.88
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,640.29,480.84
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,670.81,498.65
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,716.49,528.27
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,760.64,556.25
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,772.31,562.27
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,781.11,566.76
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,687.83,501.92
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,593.07,435.19
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,546.32,401.39
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,499.89,367.01
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,359.26,266.16
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,231.39,171.3
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,288.39,213.54
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,327.14,241.21
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,458.83,338.01
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,576.46,420.92
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,425.58,312.94
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,289.2,213.14
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,312.48,230.95
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,332.49,245.56
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,338.57,249.95
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,344.92,254.11
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,277.07,204.76
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,220.95,164.05
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,173.84,129.03
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,129.81,96.1
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,161.59,118.18
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,177.26,128.31
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,129.59,96.12
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,93.19,72.25
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,82.14,63.49
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,71.0,54.48
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,59.77,45.23
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,48.45,35.72
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,37.38,26.22
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,25.97,16.29
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,16.77,8.04
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,7.59,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,3.93,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,8.26,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,17.1,4.7
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,46.28,31.82
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,82.84,62.94
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,115.64,90.88
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,148.6,118.43
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,128.6,101.11
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,96.71,73.94
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,49.84,35.54
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,12.2,4.46
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,54.52,39.11
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,100.92,76.15
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,142.81,109.16
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,185.43,142.05
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,279.98,214.05
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,355.49,269.14
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,366.66,276.29
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,377.47,283.62
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,410.44,307.15
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,442.08,329.28
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,456.86,339.63
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,491.0,363.5
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,559.26,412.35
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,638.98,466.96
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,604.58,441.92
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,570.57,418.12
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,663.47,487.8
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,709.84,522.49
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,661.25,487.94
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,610.81,451.78
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,556.83,411.67
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,503.24,370.23
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,432.7,316.09
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,371.64,269.47
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,293.2,212.4
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,238.66,175.72
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,209.77,141.38
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,149.15,85.32
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,88.67,55.64
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,72.51,55.92
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,69.0,53.27
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,65.44,50.51
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,61.19,47.06
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,57.01,43.52
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,49.14,36.62
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,38.69,27.27
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,27.29,16.59
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,15.91,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
