Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,854.96,657.66
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,806.77,624.08
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,755.88,587.18
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,700.75,544.99
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,643.6,500.16
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,583.08,450.77
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,521.37,399.03
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,457.27,345.16
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,392.83,289.24
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,326.61,230.32
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,261.17,172.28
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,195.43,117.42
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,131.76,72.35
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,64.49,42.31
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,53.12,41.43
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,49.26,38.23
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,45.42,34.92
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,39.73,29.7
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,34.11,24.34
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,25.18,15.53
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,16.38,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,7.08,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,219.57,80.79
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,431.15,350.42
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,533.23,443.38
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,640.1,531.34
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,717.22,590.53
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,795.04,646.64
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,851.86,686.1
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,907.18,723.1
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,938.23,740.47
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,977.73,763.47
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,1004.96,777.72
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,1028.71,789.53
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,1044.47,796.56
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,1056.29,801.13
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,976.72,745.47
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,867.94,669.95
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,959.51,731.23
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,1035.48,778.12
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,1015.24,761.06
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,990.99,742.71
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,960.7,720.57
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,926.76,696.19
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,886.91,669.21
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,843.85,640.01
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,796.43,608.17
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,746.4,572.92
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,692.03,532.46
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,635.69,489.33
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,547.92,421.41
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,466.62,357.71
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,407.85,309.64
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,350.93,261.74
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,309.53,220.94
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,258.42,170.37
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,185.86,112.59
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,125.5,71.85
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,67.71,45.73
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,53.55,41.81
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,49.35,38.31
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,45.16,34.67
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,39.49,29.46
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,33.92,24.11
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,24.6,14.79
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.4,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,6.69,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,205.07,51.57
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,411.91,333.41
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,514.82,428.27
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,624.01,518.73
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,693.84,572.77
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,773.16,630.62
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,832.36,669.59
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,890.13,705.51
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,934.52,730.96
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,976.23,753.75
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,1004.77,767.67
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,1017.23,770.71
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,1034.18,777.69
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,1047.27,782.1
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,1050.71,781.84
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,1050.04,779.23
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,1041.6,770.4
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,1029.03,759.25
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,1009.39,745.22
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,985.8,728.88
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,955.54,707.04
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,921.67,683.07
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,882.27,655.99
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,839.74,626.87
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,791.91,593.02
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,741.58,556.02
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,687.68,515.35
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,631.94,472.53
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,572.36,425.77
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,511.74,377.1
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,448.9,326.9
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,385.97,274.87
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,321.35,220.4
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,254.75,164.31
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,190.21,112.67
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,128.05,69.92
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,67.53,45.01
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,56.3,43.87
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,51.81,40.08
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,47.34,36.15
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,37.74,27.53
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,31.85,21.95
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,22.47,12.5
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,13.21,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,6.29,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,190.91,19.11
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,385.69,305.31
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,485.21,396.5
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,591.27,483.25
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,664.17,539.31
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,732.04,588.65
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,790.12,628.54
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,846.95,665.87
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,886.62,689.34
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,923.65,710.5
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,952.35,727.63
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,977.73,742.48
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,991.73,748.32
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,989.08,743.29
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,992.21,742.62
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,991.5,739.53
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,982.27,731.66
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,969.22,721.53
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,950.5,708.09
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,928.15,692.44
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,899.18,671.76
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,866.99,649.04
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,830.67,623.87
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,791.45,596.73
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,746.92,565.21
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,700.02,530.05
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,649.19,491.84
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,596.72,451.55
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,540.65,407.03
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,485.18,361.75
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,425.13,312.37
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,365.25,261.84
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,303.81,209.5
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,244.12,158.84
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,184.39,110.81
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,127.41,71.69
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,67.73,45.07
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,57.84,44.26
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,52.9,40.14
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,47.96,35.86
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,41.16,29.79
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,34.42,23.52
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,23.34,12.44
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,11.8,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,133.24,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,269.75,213.65
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,367.49,305.84
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,473.05,395.6
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,427.68,359.27
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,353.72,297.4
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,444.61,372.33
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,562.91,464.48
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,502.58,412.77
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,437.29,357.79
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,569.57,460.87
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,705.2,560.26
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,601.85,476.92
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,496.15,392.64
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,660.35,518.5
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,823.9,634.83
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,767.82,588.34
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,689.24,528.82
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,652.38,500.73
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,615.45,472.19
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,535.29,411.97
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,479.13,368.65
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,456.57,351.56
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,434.33,334.45
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,429.23,330.59
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,422.14,324.98
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,411.89,316.95
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,399.01,306.64
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,389.03,297.73
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,365.96,278.55
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,379.22,284.96
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,363.36,265.25
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,303.44,214.59
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,246.18,166.48
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,189.36,120.98
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,136.06,83.97
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,85.68,61.78
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,73.11,58.48
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,65.94,52.37
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,58.69,45.99
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,48.45,36.75
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,38.12,27.15
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,24.89,13.46
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,88.08,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,184.73,143.74
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,266.18,220.36
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,371.12,309.04
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,453.52,377.21
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,540.16,444.76
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,563.54,460.88
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,583.67,473.64
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,633.54,508.83
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,682.34,541.93
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,676.37,532.25
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,642.69,503.95
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,701.58,543.37
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,734.36,563.12
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,835.66,632.36
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,943.92,699.48
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,941.8,694.26
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,935.93,688.43
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,920.92,678.2
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,902.36,665.93
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,877.02,648.12
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,848.44,628.36
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,813.87,605.84
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,776.57,580.56
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,738.65,554.59
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,700.52,527.53
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,584.12,442.04
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,465.31,354.19
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,489.21,371.89
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,483.99,364.23
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,424.61,315.32
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,365.67,265.74
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,302.62,212.34
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,243.6,162.07
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,184.19,114.19
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,128.0,75.14
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,75.14,52.49
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,66.04,52.15
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,60.28,47.25
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,54.51,42.14
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,43.33,32.11
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,34.84,24.13
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,22.33,10.72
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,10.23,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,134.97,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,279.59,212.81
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,380.68,307.44
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,491.25,397.31
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,577.24,464.61
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,665.09,530.31
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,727.73,574.07
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,789.7,615.85
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,838.36,647.03
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,885.01,676.16
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,917.11,696.19
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,939.22,709.56
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,968.82,726.66
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,994.4,740.93
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,999.34,741.07
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,987.58,730.76
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,979.88,724.2
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,968.37,715.25
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,951.06,702.8
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,930.04,688.13
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,901.73,668.12
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,870.1,646.07
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,833.55,621.97
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,794.08,595.82
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,749.54,566.0
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,702.68,532.3
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,651.64,494.61
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,598.97,454.66
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,486.03,368.28
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,376.62,285.26
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,386.7,289.19
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,365.53,264.56
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,303.49,211.13
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,243.05,159.3
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,182.83,110.56
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,125.47,70.88
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,65.77,44.0
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,55.91,42.99
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,50.85,38.69
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,45.8,34.23
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,38.54,27.66
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,31.32,20.83
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,20.53,8.47
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,9.44,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,113.34,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,303.45,228.13
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,407.08,327.74
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,518.18,418.16
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,601.13,482.68
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,686.06,545.33
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,746.9,588.19
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,807.09,629.14
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,846.71,653.32
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,891.34,680.44
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,922.44,697.86
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,950.36,713.06
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,967.19,719.44
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,980.35,723.56
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,985.94,722.9
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,987.65,719.9
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,979.65,711.65
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,967.82,701.29
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,950.26,689.61
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,929.0,675.74
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,899.61,657.39
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,867.04,636.96
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,829.96,613.4
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,790.02,587.73
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,742.99,556.26
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,700.62,525.83
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,649.42,488.58
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,596.58,449.02
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,483.97,364.29
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,374.72,282.39
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,384.48,286.02
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,362.75,261.06
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,301.11,208.23
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,241.78,157.75
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,181.84,109.61
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,120.68,67.03
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,66.4,44.3
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,57.07,43.62
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,52.1,39.5
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,47.15,35.21
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,39.17,28.02
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,31.2,20.52
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,19.64,6.7
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,7.87,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,123.9,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,325.99,241.15
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,429.81,345.77
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,541.24,437.7
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,623.43,502.59
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,707.74,565.76
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,761.39,604.19
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,821.32,645.85
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,867.13,675.38
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,910.61,702.62
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,940.27,720.75
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,966.69,736.63
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,973.74,737.88
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,989.77,745.44
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,993.77,745.17
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,993.9,742.58
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,985.22,734.73
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,972.69,724.56
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,955.17,712.31
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,933.9,697.69
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,904.59,676.43
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,872.01,653.09
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,835.12,627.84
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,795.3,600.52
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,749.55,569.18
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,701.64,534.2
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,650.35,495.61
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,597.43,454.77
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,540.59,409.03
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,484.49,362.66
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,423.75,312.85
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,363.3,261.79
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,301.3,208.39
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,241.23,156.95
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,181.21,108.59
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,124.2,69.39
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,64.69,42.61
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,54.44,41.2
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,49.35,36.96
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,44.26,32.55
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,36.59,25.63
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,28.91,18.38
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,14.16,2.16
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,110.59,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,296.34,213.69
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,404.07,323.09
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,518.41,416.61
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,602.46,482.55
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,688.51,546.68
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,750.52,588.62
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,811.86,627.97
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,858.65,654.9
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,897.12,675.29
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,928.2,691.77
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,956.08,705.96
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,980.82,718.77
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,1001.79,729.11
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,993.41,718.4
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,993.93,713.77
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,986.55,705.02
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,975.3,694.14
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,957.14,680.53
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,935.26,664.85
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,906.72,643.89
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,874.85,621.11
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,837.9,599.17
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,798.01,575.13
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,752.89,546.25
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,705.4,513.69
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,653.51,478.82
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,600.03,441.42
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,543.01,399.48
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,486.64,356.17
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,425.54,307.31
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,364.73,257.18
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,302.35,205.04
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,241.73,154.4
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,181.16,106.62
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,123.57,67.71
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,63.57,41.19
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,53.1,39.7
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,47.94,35.43
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,42.78,30.98
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,35.41,24.37
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,28.09,17.4
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,13.77,0.53
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,118.24,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,310.53,216.29
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,421.39,332.31
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,536.84,425.01
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,619.38,487.31
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,703.94,547.41
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,765.19,587.7
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,819.1,621.06
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,864.79,646.23
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,908.08,668.79
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,938.6,688.63
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,965.9,706.28
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,981.8,715.09
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,993.97,721.49
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,998.24,724.21
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,998.6,724.65
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,914.87,669.58
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,809.63,598.99
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,885.49,651.28
