Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,632.7,482.09
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,579.34,443.31
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,565.46,432.8
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,534.8,409.91
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,497.71,381.71
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,449.57,344.99
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,385.46,295.3
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,328.65,251.05
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,324.63,245.49
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,312.64,231.15
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,275.11,195.92
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,224.0,149.17
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,172.07,104.77
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,120.1,66.32
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,61.78,38.64
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,47.91,35.86
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,42.17,30.87
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,36.48,25.71
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,27.72,17.58
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,19.02,5.66
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,9.05,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,38.49,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,117.53,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,250.8,191.9
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,362.31,296.79
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,450.26,371.72
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,542.42,446.26
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,611.1,499.59
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,686.97,556.16
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,744.91,597.28
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,801.06,635.92
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,839.37,659.8
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,874.9,681.21
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,899.88,694.8
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,921.49,705.93
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,931.08,710.11
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,937.05,712.01
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,932.42,705.53
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,924.21,696.9
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,686.89,527.88
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,429.78,333.18
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,542.39,420.21
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,624.9,480.3
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,702.3,536.36
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,755.21,573.61
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,713.85,542.43
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,670.13,510.01
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,619.92,472.95
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,568.76,434.24
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,510.44,389.13
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,453.79,344.16
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,397.58,298.48
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,342.7,252.61
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,261.77,189.6
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,198.85,142.36
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,159.79,112.06
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,125.33,87.85
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,90.1,66.88
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,74.23,59.13
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,60.93,47.43
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,47.34,35.22
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,32.76,21.8
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,17.97,3.84
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,9.44,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,6.69,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,16.03,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,164.54,123.37
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,272.11,223.2
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,377.19,312.33
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,472.24,390.39
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,314.58,261.59
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,110.93,88.74
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,114.47,91.71
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,118.49,94.54
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,92.64,72.61
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,71.07,54.32
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,77.32,59.31
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,83.58,64.23
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,103.87,80.8
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,124.38,97.4
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,238.57,190.39
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,339.36,269.35
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,339.69,268.76
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,339.85,268.58
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,312.05,246.04
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,285.74,224.76
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,278.96,219.46
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,272.25,214.18
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,307.04,241.86
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,350.4,275.26
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,288.38,226.56
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,243.78,191.39
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,217.06,170.36
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,192.11,150.61
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,172.6,135.12
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,150.65,117.58
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,158.75,122.83
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,159.69,121.5
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,133.8,100.97
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,109.69,82.63
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,86.43,65.96
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,70.95,56.51
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,56.9,44.09
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,42.62,31.26
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,28.41,18.15
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,13.72,0.45
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,7.08,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,86.4,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,260.73,193.45
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,377.46,307.73
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,471.92,387.45
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,571.91,467.34
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,642.87,521.42
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,713.54,572.85
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,769.15,610.02
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,823.04,644.56
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,859.28,666.85
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,892.77,686.9
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,915.07,697.67
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,934.02,706.16
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,941.24,706.41
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,937.72,699.65
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,934.04,692.33
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,926.62,682.74
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,911.15,668.76
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,892.15,652.71
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,866.39,632.48
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,837.41,610.37
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,802.49,586.48
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,764.86,560.87
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,719.07,528.65
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,671.78,494.53
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,621.72,459.24
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,571.72,422.92
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,516.6,382.3
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,461.31,340.05
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,402.75,293.65
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,345.2,246.66
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,286.65,198.32
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,230.44,151.71
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,174.13,107.32
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,121.91,71.08
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,71.78,46.87
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,56.1,42.66
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,48.45,36.03
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,40.75,29.09
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,27.48,16.9
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,16.78,0.0
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,8.65,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,116.33,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,298.88,215.69
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,430.45,346.51
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,519.45,421.77
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,611.37,494.98
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,679.6,546.48
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,747.74,595.42
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,676.33,540.79
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,608.3,488.3
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,761.02,599.45
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,897.28,691.51
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,914.54,699.68
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,928.34,706.56
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,936.03,709.01
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,940.02,709.14
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,935.16,703.9
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,926.59,696.41
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,911.48,685.25
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,892.8,671.89
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,866.85,652.83
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,837.67,631.72
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,801.99,607.1
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,763.61,580.59
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,676.27,515.61
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,583.51,445.74
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,562.24,429.68
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,529.66,404.27
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,409.31,312.66
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,299.49,228.83
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,313.15,236.58
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,308.62,227.25
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,224.36,163.4
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,164.27,120.96
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,136.3,99.05
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,109.92,79.32
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,83.64,61.63
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,67.58,52.43
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,54.24,40.93
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,40.63,28.92
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,27.33,16.65
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,13.62,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,7.08,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,111.65,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,297.84,210.44
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,438.56,357.56
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,548.76,452.43
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,662.78,545.03
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,732.33,599.43
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,793.99,645.51
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,851.92,687.16
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,907.7,726.34
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,941.36,748.4
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,971.86,767.92
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,984.71,773.77
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,1005.99,785.67
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,1011.64,787.42
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,1013.33,786.65
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,1007.24,779.51
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,997.12,769.86
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,978.74,756.15
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,956.51,739.97
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,928.42,718.47
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,896.71,694.62
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,858.43,667.25
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,817.08,637.7
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,771.01,603.73
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,722.25,566.51
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,669.16,524.94
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,614.27,481.0
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,555.28,432.88
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,495.27,382.5
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,432.77,329.23
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,370.37,274.45
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,306.62,217.24
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,244.07,161.28
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,181.03,108.21
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,120.85,64.48
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,58.95,34.08
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,41.42,30.89
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,36.04,26.06
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,30.73,21.08
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,23.04,13.42
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,15.51,0.0
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,6.69,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,183.77,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,368.05,253.74
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,523.03,427.18
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,618.24,509.92
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,715.46,588.06
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,783.16,639.22
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,850.04,686.85
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,897.44,716.74
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,942.46,743.58
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,962.34,751.89
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,990.34,765.48
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,1007.95,770.83
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,1021.88,773.65
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,1026.4,771.14
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,1026.94,765.92
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,1018.86,754.84
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,1006.77,741.47
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,987.72,725.14
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,964.83,706.76
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,935.37,684.56
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,902.39,660.58
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,863.58,637.01
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,821.75,611.31
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,775.24,582.18
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,726.21,549.52
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,672.02,511.12
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,616.18,470.12
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,557.1,424.33
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,497.25,376.25
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,434.78,324.77
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,372.55,271.77
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,308.51,216.32
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,244.08,160.47
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,180.72,108.14
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,120.59,64.77
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,62.66,37.13
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,44.45,33.71
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,38.78,28.6
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,33.18,23.3
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,24.25,14.3
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,15.45,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,6.69,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,191.33,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,376.43,247.15
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,535.39,437.95
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,632.01,523.55
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,730.81,604.05
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,797.52,654.46
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,863.5,701.03
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,900.4,722.54
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,945.46,748.51
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,975.75,765.5
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,1002.86,780.02
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,1020.5,787.09
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,1034.4,791.64
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,1037.82,790.2
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,1037.21,786.33
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,1029.05,778.37
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,1016.8,768.0
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,997.5,752.53
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,974.27,734.74
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,944.11,712.54
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,910.39,688.15
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,870.87,661.22
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,828.25,632.12
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,781.08,600.2
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,731.41,565.11
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,676.83,523.77
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,620.5,480.02
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,561.1,431.83
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,500.78,381.59
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,437.49,328.96
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,374.35,274.69
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,309.47,217.62
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,246.01,161.7
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,182.46,108.61
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,121.87,64.64
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,59.75,33.72
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,40.59,30.15
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,35.17,25.27
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,29.83,20.24
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,22.1,12.29
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,14.58,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,6.29,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,146.71,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,338.79,207.15
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,488.31,399.77
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,584.86,486.32
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,683.92,567.68
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,751.99,621.49
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,819.49,672.12
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,867.24,704.59
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,912.77,734.18
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,933.39,745.84
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,962.24,763.29
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,981.03,773.27
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,996.23,780.77
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,1000.77,779.98
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,1001.46,776.74
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,994.76,769.13
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,984.14,759.1
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,966.61,745.98
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,945.27,730.46
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,917.54,709.35
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,886.31,686.0
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,848.52,659.44
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,807.71,630.71
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,762.6,598.03
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,714.98,561.99
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,662.34,521.16
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,607.97,477.96
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,550.3,430.38
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,491.77,380.77
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,429.84,328.31
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,368.14,274.36
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,305.05,217.97
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,241.57,161.39
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,178.86,108.37
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,119.43,64.52
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,62.23,36.29
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,42.67,32.37
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,36.96,27.16
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,31.33,21.77
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,22.82,12.83
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,14.49,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,6.29,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,144.3,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,328.58,180.19
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,494.57,397.11
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,516.49,424.95
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,523.84,434.99
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,584.83,484.86
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,645.56,531.69
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,636.0,522.5
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,632.04,517.63
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,756.14,608.76
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,869.26,687.07
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,867.39,682.82
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,861.45,677.01
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,782.39,618.19
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,712.48,564.15
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,764.78,603.21
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,822.75,642.7
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,757.32,593.25
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,702.16,550.27
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,605.33,476.56
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,534.0,420.5
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,599.54,471.7
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,638.22,501.27
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,499.33,393.55
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,378.14,298.07
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,322.84,254.94
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,262.11,206.95
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,313.43,247.19
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,347.8,271.35
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,302.04,233.84
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,259.41,198.81
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,221.88,167.39
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,186.37,137.71
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,149.76,107.92
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,114.79,81.2
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,80.82,59.35
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,62.24,49.61
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,49.65,38.21
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,36.76,26.31
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,24.43,13.7
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,6.29,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,49.95,19.06
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,105.57,82.62
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,154.32,127.29
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,202.22,169.74
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,242.25,204.4
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,282.2,238.06
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,322.78,271.81
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,364.03,305.31
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,634.9,525.03
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,877.71,704.8
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,917.12,730.41
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,945.1,749.16
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,955.9,756.42
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,962.87,761.46
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,679.99,549.56
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,341.39,275.94
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,342.04,277.07
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,342.49,277.22
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,524.72,426.72
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,672.98,544.54
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,756.0,610.11
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,799.57,643.02
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,757.16,611.21
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,711.85,575.68
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,658.85,533.63
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,604.38,489.27
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,546.96,440.45
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,488.58,389.49
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,427.45,335.01
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,366.57,279.49
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,302.91,221.23
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,241.19,164.94
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,179.39,111.72
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,121.23,67.84
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,65.91,39.45
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,45.61,35.2
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,36.1,26.47
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,30.19,20.72
