Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,21.2,10.95
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,11.8,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,5.9,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,240.98,92.63
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,476.64,385.97
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,566.88,471.39
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,673.16,560.26
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,743.86,616.61
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,813.99,669.66
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,866.0,706.84
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,915.92,741.11
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,948.45,761.58
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,966.08,771.0
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,987.38,782.99
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,1005.18,792.38
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,1010.0,791.8
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,1010.88,788.71
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,1003.82,780.31
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,992.79,769.46
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,974.2,753.17
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,951.79,734.53
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,923.54,712.6
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,891.71,688.43
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,853.6,660.81
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,812.41,631.09
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,766.66,596.98
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,718.33,560.08
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,665.66,519.36
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,611.21,476.3
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,552.87,429.17
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,493.55,379.85
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,431.26,326.81
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,369.14,272.45
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,305.55,216.17
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,243.27,160.92
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,180.49,108.07
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,120.74,63.9
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,62.9,34.81
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,37.12,27.3
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,32.05,22.67
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,27.09,17.86
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,19.33,9.12
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,10.23,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,250.93,64.95
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,501.21,398.84
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,602.52,492.24
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,706.58,575.97
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,773.91,627.85
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,840.6,676.32
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,876.05,700.43
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,919.39,729.22
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,949.06,748.7
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,975.67,765.73
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,991.7,773.78
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,1004.15,779.34
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,1005.35,776.68
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,1002.7,771.66
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,992.45,762.19
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,978.37,750.39
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,958.78,734.57
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,935.51,716.49
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,839.03,648.18
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,726.99,566.92
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,671.43,525.98
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,624.65,490.37
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,677.79,530.59
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,694.39,542.45
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,577.47,451.88
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,459.43,360.36
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,428.6,335.8
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,394.19,306.94
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,387.74,296.96
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,357.35,265.19
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,295.31,210.58
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,235.96,158.48
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,176.96,109.33
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,121.69,68.54
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,65.34,38.3
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,44.63,33.74
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,38.04,27.74
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,31.52,21.5
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,21.35,10.16
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,14.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,235.01,23.04
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,470.85,379.0
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,564.51,473.86
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,675.39,569.53
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,748.64,629.98
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,821.28,686.81
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,874.91,726.83
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,926.43,763.86
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,960.79,785.36
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,980.3,795.44
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,1002.79,807.47
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,1021.74,816.66
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,1027.94,818.18
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,1030.14,817.06
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,1022.54,808.16
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,1010.93,796.76
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,993.58,783.03
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,972.3,766.76
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,943.29,744.31
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,910.7,719.53
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,872.63,692.23
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,831.41,662.64
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,785.01,628.0
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,735.99,590.16
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,682.58,547.92
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,627.34,503.17
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,567.66,453.89
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,507.06,402.26
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,443.98,346.89
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,381.02,290.06
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,315.8,230.51
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,251.99,172.18
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,188.29,116.86
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,124.95,68.21
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,65.52,36.63
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,40.48,31.0
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,34.63,25.52
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,28.86,19.81
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,20.21,9.31
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,10.23,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,250.88,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,507.75,402.32
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,609.7,504.49
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,714.89,592.36
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,783.81,646.06
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,852.12,695.62
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,889.31,718.99
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,934.31,746.64
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,964.39,761.54
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,991.41,773.66
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,1008.0,776.79
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,1020.89,777.31
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,1023.52,774.95
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,1022.22,770.32
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,1012.74,760.3
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,999.33,748.07
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,979.35,734.56
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,955.62,718.8
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,924.9,698.18
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,890.88,675.38
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,801.47,615.04
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,710.22,551.67
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,613.01,480.17
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,531.69,418.52
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,588.78,463.0
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,606.87,475.38
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,548.85,428.03
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,490.19,379.37
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,428.35,327.12
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,366.95,273.61
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,304.23,218.2
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,241.73,162.8
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,179.95,110.62
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,121.74,66.86
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,65.74,37.07
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,41.5,31.51
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,35.37,25.83
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,29.34,19.9
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,20.12,8.6
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,13.38,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,200.15,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,405.43,313.57
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,504.54,412.41
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,608.77,498.66
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,680.95,555.2
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,745.92,603.35
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,435.41,364.6
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,53.18,40.36
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,48.28,36.46
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,43.65,32.33
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,61.5,47.42
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,81.89,64.34
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,109.97,87.47
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,138.7,110.65
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,125.05,98.92
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,112.47,88.32
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,140.05,110.77
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,167.69,132.76
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,176.04,139.2
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,184.15,145.53
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,268.42,213.3
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,332.73,263.26
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,303.6,240.07
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,276.21,218.78
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,254.8,202.04
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,234.44,185.98
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,243.53,192.99
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,256.04,201.82
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,267.64,208.89
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,260.67,199.67
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,260.35,190.82
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,235.16,159.14
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,174.6,108.76
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,120.27,68.34
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,67.35,39.11
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,42.3,31.83
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,35.65,25.77
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,29.07,19.37
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,19.39,7.42
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,9.44,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,134.4,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,275.96,213.32
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,378.33,316.49
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,487.41,409.94
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,565.72,473.81
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,647.32,536.99
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,716.32,587.95
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,783.43,635.44
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,825.83,663.98
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,865.52,690.13
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,908.42,716.74
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,947.43,740.04
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,956.83,742.71
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,954.97,738.12
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,957.37,736.73
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,955.64,732.62
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,940.84,721.9
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,922.33,708.95
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,898.17,691.56
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,870.39,671.77
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,834.41,647.02
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,795.58,620.22
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,735.82,576.51
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,680.49,533.98
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,630.24,495.4
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,578.96,455.05
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,526.26,412.83
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,472.5,368.43
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,413.16,318.79
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,354.95,268.73
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,296.31,217.0
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,239.3,166.52
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,181.26,117.79
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,127.77,77.35
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,76.34,47.76
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,50.56,39.35
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,41.79,31.24
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,32.98,22.71
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,20.96,7.85
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,8.65,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,102.58,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,288.07,218.83
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,385.87,321.69
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,490.11,411.36
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,568.22,474.99
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,649.71,537.56
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,711.58,581.22
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,771.77,621.35
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,814.04,648.57
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,853.65,673.27
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,880.49,689.13
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,904.04,702.61
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,915.47,708.96
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,923.32,713.04
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,925.82,712.23
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,924.47,708.94
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,910.3,698.61
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,892.65,686.15
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,866.37,667.11
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,843.2,650.37
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,807.96,626.35
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,770.04,600.37
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,736.27,575.54
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,697.97,546.15
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,646.68,506.57
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,594.02,465.05
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,537.73,419.89
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,480.74,372.77
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,420.31,321.37
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,360.65,269.32
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,299.81,215.63
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,240.69,163.29
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,181.23,113.44
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,122.68,69.12
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,68.76,38.86
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,41.74,31.27
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,35.03,25.1
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,28.38,18.61
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,18.62,5.7
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,8.65,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,162.56,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,405.95,297.79
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,512.91,419.14
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,612.85,504.72
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,689.36,565.9
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,765.68,623.03
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,817.32,657.58
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,866.96,688.69
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,902.98,708.57
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,936.05,725.52
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,959.92,735.51
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,968.5,735.0
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,975.09,734.66
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,977.95,731.9
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,972.44,722.47
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,963.13,710.89
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,946.11,698.34
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,925.45,683.72
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,898.83,664.18
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,868.82,642.67
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,832.7,619.42
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,793.66,594.18
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,747.75,563.84
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,699.81,530.42
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,648.8,493.36
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,596.24,454.06
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,540.32,411.02
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,483.49,365.77
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,423.19,316.03
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,363.38,265.24
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,301.55,212.08
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,241.22,159.76
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,180.4,109.34
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,123.24,66.66
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,67.73,36.09
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,38.92,28.52
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,32.74,22.88
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,26.65,16.91
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,17.7,4.41
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,7.87,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,148.47,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,373.89,263.84
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,482.14,388.88
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,591.4,479.31
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,667.88,539.69
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,736.37,590.83
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,790.34,627.66
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,842.4,661.27
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,880.41,682.04
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,915.52,699.85
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,937.01,708.79
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,955.01,715.33
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,963.88,719.27
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,968.96,720.98
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,965.98,717.23
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,959.12,711.13
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,932.33,690.91
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,913.12,676.11
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,887.87,657.0
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,859.24,635.92
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,824.27,612.43
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,786.43,587.04
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,743.14,557.5
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,697.48,524.68
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,646.72,487.88
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,594.48,448.98
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,541.75,408.77
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,484.56,363.82
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,424.22,314.69
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,364.41,264.45
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,302.58,211.69
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,242.62,160.16
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,182.35,110.84
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,125.97,69.09
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,71.33,38.85
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,42.03,30.93
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,32.33,22.27
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,25.98,16.1
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,12.62,0.96
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,141.55,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,357.07,244.74
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,467.55,382.22
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,576.63,477.23
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,652.48,540.06
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,729.01,600.01
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,769.92,629.08
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,808.68,655.14
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,845.04,680.41
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,878.8,703.04
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,682.51,554.91
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,446.76,365.83
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,709.85,575.57
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,927.4,734.79
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,831.57,663.72
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,717.8,577.88
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,814.92,652.73
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,885.94,705.14
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,868.28,692.47
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,846.73,677.36
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,815.09,655.1
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,780.34,630.44
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,603.7,491.14
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,435.8,354.26
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,293.57,238.83
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,160.32,128.33
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,152.31,121.92
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,144.38,115.44
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,301.37,240.82
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,380.38,292.84
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,317.83,234.71
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,255.83,177.17
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,192.44,121.12
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,129.87,71.5
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,71.44,37.75
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,39.39,29.6
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,33.1,23.69
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,26.9,17.41
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,12.99,0.79
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
