Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,12.27,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,88.79,62.4
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,139.9,111.94
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,181.51,149.33
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,222.91,185.66
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,257.24,214.76
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,291.37,242.89
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,319.05,265.61
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,346.4,287.66
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,331.84,273.77
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,295.07,242.28
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,358.31,293.03
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,398.97,324.98
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,517.0,419.26
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,609.09,491.14
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,641.63,514.82
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,649.58,520.65
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,456.81,368.4
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,258.17,206.44
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,276.6,222.06
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,293.26,235.73
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,290.88,233.46
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,287.63,230.47
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,262.7,210.13
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,239.15,190.9
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,232.91,185.79
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,233.56,185.86
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,238.11,188.25
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,241.27,188.08
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,206.22,157.82
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,172.71,128.89
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,138.39,100.02
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,106.18,73.95
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,75.23,51.48
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,49.82,37.62
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,37.64,26.6
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,25.24,14.7
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,12.93,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,115.57,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,240.13,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,426.15,314.55
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,568.35,460.82
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,655.57,536.77
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,743.12,608.13
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,803.73,655.93
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,862.74,700.49
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,901.57,727.82
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,937.57,752.29
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,951.3,760.17
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,972.7,773.53
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,981.71,778.89
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,987.0,781.78
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,983.42,777.09
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,976.01,769.93
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,960.36,758.53
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,941.01,744.69
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,915.37,725.43
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,886.28,703.77
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,850.23,678.07
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,811.21,650.11
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,767.07,617.02
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,720.62,581.47
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,670.23,541.34
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,618.17,498.92
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,561.46,451.74
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,504.01,402.6
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,444.17,350.0
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,384.58,296.26
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,321.92,239.19
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,260.08,182.53
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,198.27,128.05
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,140.11,80.39
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,83.38,42.76
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,36.39,26.83
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,30.12,20.9
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,23.96,14.23
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,11.61,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,223.6,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,404.33,297.53
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,543.95,447.87
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,632.12,525.51
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,721.05,598.44
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,780.99,644.62
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,839.41,687.36
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,879.73,716.19
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,917.32,742.18
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,941.09,756.22
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,950.12,759.52
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,960.22,765.9
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,966.7,769.75
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,964.12,765.9
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,957.78,759.64
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,943.57,749.81
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,925.7,737.5
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,900.7,718.8
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,872.34,697.75
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,838.51,673.62
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,801.69,647.21
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,760.82,616.74
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,717.2,583.41
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,666.71,543.02
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,614.58,500.36
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,558.64,453.66
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,501.91,404.9
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,442.53,352.36
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,383.4,298.65
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,321.68,241.89
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,261.03,185.7
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,199.11,130.28
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,140.85,81.79
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,84.8,44.08
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,37.19,27.77
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,30.51,21.44
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,23.93,14.33
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,11.6,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,295.23,213.99
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,531.81,436.59
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,619.87,514.19
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,699.6,581.42
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,694.27,580.06
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,674.1,565.81
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,716.35,597.35
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,756.44,625.46
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,857.57,698.29
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,949.98,761.49
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,960.47,765.3
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,967.24,767.42
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,849.27,681.01
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,712.45,580.03
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,684.45,558.0
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,655.11,533.84
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,779.41,626.69
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,863.29,683.25
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,637.96,516.35
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,392.59,322.14
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,386.73,319.29
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,379.11,313.16
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,320.51,264.83
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,267.46,220.9
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,234.82,193.7
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,214.24,176.08
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,269.29,219.91
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,294.62,235.5
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,249.76,194.96
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,206.88,156.24
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,162.84,117.18
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,121.09,81.89
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,80.84,52.52
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,45.59,35.73
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,35.06,25.76
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,24.35,14.82
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,12.22,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.29,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,18.1,7.32
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,32.8,22.58
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,51.43,39.65
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,68.88,55.53
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,86.58,71.53
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,104.32,87.29
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,121.11,102.18
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,138.08,117.02
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,149.27,126.29
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,160.58,135.55
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,211.0,178.65
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,241.88,204.53
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,211.86,177.83
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,165.72,137.84
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,216.31,180.9
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,247.93,207.19
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,277.1,231.14
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,304.53,253.24
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,262.31,217.61
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,222.98,184.55
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,150.62,124.04
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,98.74,79.88
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,83.03,66.76
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,67.83,53.84
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,77.19,62.08
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,86.55,70.29
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,101.06,82.92
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,114.7,94.67
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,102.77,84.45
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,91.34,74.68
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,78.21,63.46
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,65.63,52.57
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,53.06,41.32
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,40.82,31.82
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,29.3,20.83
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,17.56,9.21
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,8.75,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,255.27,169.66
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,458.15,371.34
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,549.02,449.27
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,642.11,523.36
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,708.03,572.98
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,773.29,619.68
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,809.2,647.88
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,851.29,679.94
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,881.99,701.74
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,909.4,720.73
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,921.25,729.0
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,929.52,734.78
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,928.47,733.94
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,923.75,730.54
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,910.69,720.11
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,894.1,707.42
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,869.72,688.58
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,842.14,667.64
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,809.02,643.58
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,773.12,617.54
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,731.32,587.45
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,687.43,554.36
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,603.82,489.83
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,527.91,429.96
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,437.62,356.85
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,364.75,296.72
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,377.25,302.73
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,364.13,284.53
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,304.91,230.79
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,248.4,179.31
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,189.55,127.43
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,136.57,83.41
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,85.26,47.85
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,41.52,31.78
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,32.19,22.99
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,24.8,15.03
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,12.15,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.13,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.3,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,6.82,0.4
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,8.35,1.77
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,9.5,2.8
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,10.64,3.81
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,32.47,23.15
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,54.48,42.49
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,42.12,31.54
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,29.81,20.67
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,26.37,17.56
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,22.92,14.47
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,19.1,11.1
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.74
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,53.36,40.98
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,94.37,76.43
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,103.39,84.14
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,112.41,91.89
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,119.64,97.94
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,126.84,103.96
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,67.41,52.99
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,13.73,6.38
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,14.11,6.71
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,14.48,7.04
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,31.72,22.21
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,49.06,37.5
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,44.42,33.49
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,39.78,29.48
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,110.13,78.85
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,138.79,90.06
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,90.77,55.91
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,51.33,40.87
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,36.42,26.92
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,27.25,17.2
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,13.7,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,138.27,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,336.11,200.61
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,500.3,406.08
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,592.36,489.26
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,675.94,558.46
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,746.05,614.16
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,814.57,666.03
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,857.64,697.16
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,898.08,725.49
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,926.27,742.92
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,951.08,757.6
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,950.48,753.12
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,957.49,754.29
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,956.0,750.11
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,950.8,743.6
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,937.29,730.83
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,920.17,715.7
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,895.52,694.96
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,867.57,672.21
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,834.2,646.25
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,797.9,618.33
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,755.48,585.96
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,710.72,551.71
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,661.5,515.39
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,610.74,476.95
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,555.18,434.31
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,499.06,389.64
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,442.26,343.04
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,383.54,293.07
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,321.59,239.07
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,261.81,185.83
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,201.68,133.08
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,145.44,86.41
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,90.76,48.45
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,43.24,33.03
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,31.97,22.6
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,23.46,13.79
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,11.41,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,7.08,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,108.49,57.56
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,192.33,158.63
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,242.51,207.0
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,292.57,252.44
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,331.6,287.01
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,370.46,320.34
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,403.53,348.38
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,436.12,375.39
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,424.6,363.51
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,389.47,332.65
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,241.45,206.0
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,75.92,60.48
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,135.09,111.94
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,216.71,181.0
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,405.49,343.25
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,585.8,490.8
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,507.69,424.0
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,414.34,345.92
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,474.5,396.42
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,509.56,425.72
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,479.52,400.77
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,449.53,375.91
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,410.85,343.51
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,373.7,312.09
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,364.91,304.28
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,360.8,299.13
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,277.52,228.94
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,209.28,171.7
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,181.94,147.25
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,155.26,123.11
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,127.7,98.57
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,101.16,75.47
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,74.81,54.23
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,50.3,37.15
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,36.28,26.89
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,23.92,14.48
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,12.23,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,177.29,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,366.82,189.69
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,538.37,444.24
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,635.16,537.63
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,733.04,622.26
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,798.21,677.21
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,861.75,728.39
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,904.92,761.48
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,945.24,791.28
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,971.74,808.46
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,983.62,814.43
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,995.39,821.32
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,1003.42,825.42
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,1001.86,821.14
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,996.42,814.28
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,982.21,802.67
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,964.2,788.54
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,939.81,768.54
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,911.85,746.16
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,876.38,719.65
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,837.83,690.89
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,794.69,657.77
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,748.92,622.42
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,698.07,581.01
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,645.44,537.22
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,588.3,488.91
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,530.18,438.31
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,468.56,383.86
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,407.26,327.93
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,343.34,267.97
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,280.43,208.2
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,216.81,149.19
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,156.85,96.62
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,98.08,53.19
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,45.75,28.73
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,31.13,22.82
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,24.97,15.8
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,12.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,265.65,122.47
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,506.94,416.97
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,603.47,508.38
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,701.07,590.7
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,766.26,643.53
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,829.98,692.6
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,874.02,724.08
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,915.36,752.35
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,944.91,773.19
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,971.01,791.27
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,971.9,790.44
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,980.21,795.26
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,979.8,793.74
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,975.58,789.68
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,961.45,779.38
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,943.64,766.64
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,920.46,748.78
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,893.73,728.46
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,859.45,702.94
