Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,226.99,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,460.7,348.9
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,563.22,464.53
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,667.85,552.73
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,735.56,605.59
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,802.43,654.29
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,848.1,685.75
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,891.41,713.97
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,909.82,722.16
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,935.77,735.35
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,949.41,740.8
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,959.54,743.91
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,959.99,740.53
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,956.73,734.93
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,945.95,726.79
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,931.48,716.4
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,909.58,702.14
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,884.22,685.52
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,852.4,666.31
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,817.53,644.51
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,776.74,616.81
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,733.52,586.8
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,685.57,550.78
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,635.8,511.7
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,582.16,467.98
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,527.61,422.28
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,469.54,373.0
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,411.55,322.28
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,350.65,267.67
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,291.0,213.22
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,229.83,158.59
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,171.89,108.15
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,114.46,63.5
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,63.22,33.42
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,32.31,23.35
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,26.67,17.43
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,12.92,0.83
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,158.14,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,397.46,300.37
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,502.93,419.33
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,611.59,513.75
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,685.72,574.89
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,751.36,626.35
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,800.84,662.29
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,847.99,694.78
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,886.27,719.86
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,921.42,741.92
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,936.96,751.71
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,948.93,759.01
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,940.41,750.65
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,939.38,747.87
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,929.51,739.35
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,916.02,728.43
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,893.87,711.72
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,868.43,692.69
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,837.92,670.46
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,804.41,646.03
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,765.2,616.17
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,723.52,584.44
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,677.23,548.3
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,629.14,509.45
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,576.96,466.44
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,526.66,423.65
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,468.81,374.3
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,411.02,323.49
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,351.17,269.2
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,292.39,214.98
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,231.97,160.56
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,174.67,110.39
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,117.81,65.6
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,65.96,34.49
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,32.82,23.54
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,26.72,17.34
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,12.94,1.3
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,53.14,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,158.68,119.07
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,210.23,178.83
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,259.61,225.29
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,300.41,262.25
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,341.25,297.83
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,371.9,323.71
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,402.12,348.45
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,272.6,235.31
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,126.49,105.27
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,136.81,114.17
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,147.25,122.77
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,352.61,299.92
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,536.58,448.16
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,577.16,478.84
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,636.57,523.9
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,777.66,629.7
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,877.92,698.54
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,846.41,674.04
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,811.95,649.08
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,772.59,619.99
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,730.73,589.0
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,683.35,552.94
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,634.22,514.14
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,580.76,470.4
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,526.43,424.71
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,470.98,377.69
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,412.88,327.04
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,351.83,272.3
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,292.55,218.0
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,231.87,162.9
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,174.64,112.37
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,118.4,67.95
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,68.21,37.34
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,34.76,25.75
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,26.04,17.18
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,12.63,1.77
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.39,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.75,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,1.89,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.03,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,4.54,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,6.06,0.0
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,7.21,0.72
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,8.35,1.74
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,19.81,11.82
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,31.32,21.86
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,89.09,72.41
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,157.84,131.34
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,264.35,222.79
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,371.34,311.52
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,276.35,230.72
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,187.52,154.48
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,176.58,144.92
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,166.37,135.86
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,79.48,62.45
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,6.1,0.0
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,100.8,80.69
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,205.43,167.78
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,114.98,92.15
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,46.77,34.31
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,40.2,28.73
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,33.65,23.14
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,68.36,52.71
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,104.7,83.47
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,94.46,74.91
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,84.41,66.51
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,73.36,57.3
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,62.51,48.13
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,51.5,38.69
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,40.73,29.31
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,29.93,20.96
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,19.08,10.85
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,11.04,1.08
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.15,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,5.11,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,9.88,1.65
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,17.14,8.87
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,24.43,15.47
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,32.89,23.02
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,41.92,30.98
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,50.6,38.62
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,59.28,46.16
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,81.19,64.96
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,103.41,83.74
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,111.7,90.46
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,120.08,97.2
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,141.72,115.37
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,163.16,133.13
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,175.46,143.28
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,187.55,153.24
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,166.94,135.39
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,147.67,118.8
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,142.43,114.39
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,137.53,110.26
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,131.91,105.59
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,126.57,101.17
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,94.64,74.62
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,64.61,49.45
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,59.92,45.58
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,55.26,41.69
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,241.72,196.57
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,371.44,292.89
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,316.74,244.04
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,264.41,197.61
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,211.1,150.82
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,161.89,108.66
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,113.38,70.9
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,71.68,44.24
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,38.7,28.8
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,30.31,20.6
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,18.96,6.51
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,7.87,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,106.03,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,288.03,207.03
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,391.51,323.2
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,498.62,416.5
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,576.95,481.38
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,655.26,543.2
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,708.31,583.7
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,759.69,621.46
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,460.34,387.39
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,89.17,71.19
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,96.66,78.08
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,104.22,84.38
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,98.26,79.0
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,92.98,74.27
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,106.01,85.05
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,119.09,95.75
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,169.17,137.94
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,237.69,194.03
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,270.34,221.0
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,300.55,245.82
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,533.59,434.48
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,691.68,554.07
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,647.07,518.22
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,600.93,482.42
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,551.45,443.05
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,500.96,401.66
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,310.84,250.31
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,140.46,112.87
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,238.96,188.25
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,280.56,208.85
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,221.97,156.11
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,168.15,109.08
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,115.24,67.0
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,68.08,37.0
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,33.54,24.14
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,27.34,18.01
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,18.08,6.45
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,8.65,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,8.65,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,17.57,7.01
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,36.63,25.05
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,53.53,40.15
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,75.03,59.29
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,96.29,78.02
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,115.61,94.79
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,134.99,111.35
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,186.37,155.11
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,220.44,183.71
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,251.81,209.71
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,282.76,235.0
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,157.64,129.39
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,46.76,34.03
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,146.91,119.13
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,251.3,205.52
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,351.53,288.35
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,426.37,348.93
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,484.61,395.6
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,517.97,422.3
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,486.59,395.7
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,455.56,369.7
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,539.69,437.82
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,592.41,478.73
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,457.04,368.7
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,335.25,269.39
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,323.21,258.34
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,313.34,247.33
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,271.01,210.2
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,229.8,173.65
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,186.75,135.93
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,145.71,100.59
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,105.37,68.4
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,68.77,43.26
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,39.65,29.03
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,29.44,19.48
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,19.2,7.49
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,9.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,186.93,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,438.4,310.81
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,553.96,454.73
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,667.83,554.23
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,740.07,614.56
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,811.33,670.96
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,859.67,706.87
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,905.57,739.35
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,938.12,761.27
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,956.35,772.27
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,970.91,778.58
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,981.9,782.11
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,983.2,779.82
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,980.73,775.09
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,970.41,765.32
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,956.31,753.11
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,935.19,735.41
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,910.46,715.46
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,878.66,690.82
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,843.69,664.07
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,803.37,632.4
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,760.35,598.91
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,712.0,561.74
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,661.73,521.14
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,606.94,475.61
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,551.04,428.54
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,491.7,380.7
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,432.33,331.16
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,370.39,278.07
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,309.71,224.63
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,247.81,170.45
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,187.49,118.37
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,128.41,71.7
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,74.88,37.92
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,32.61,23.53
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,26.88,17.9
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,18.72,7.92
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,9.44,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,104.14,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,281.87,198.37
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,392.01,323.91
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,504.08,421.97
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,600.14,502.42
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,696.52,579.96
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,753.21,624.32
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,808.23,666.14
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,858.55,702.24
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,899.53,730.51
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,919.59,743.67
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,936.09,754.21
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,946.33,761.24
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,952.57,765.38
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,945.6,760.57
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,924.48,745.49
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,911.05,735.12
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,893.71,721.85
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,865.29,702.99
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,833.6,681.48
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,711.38,588.19
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,576.49,478.89
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,639.07,531.54
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,665.46,553.62
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,612.52,508.49
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,558.0,461.05
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,498.91,408.92
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,439.62,355.13
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,378.11,297.62
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,317.36,239.87
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,254.58,181.15
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,193.19,125.27
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,132.7,75.34
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,77.23,38.92
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,32.43,23.53
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,27.07,18.21
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,19.3,8.81
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,10.23,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,171.97,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,406.29,289.51
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,522.79,438.89
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,637.37,542.89
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,713.53,609.98
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,788.95,673.44
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,840.33,716.1
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,889.38,755.54
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,923.01,780.87
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,953.42,803.16
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,970.86,815.56
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,984.59,825.1
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,613.11,527.84
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,166.26,139.39
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,616.34,531.41
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,958.78,800.51
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,814.04,684.43
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,646.78,548.21
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,769.94,649.32
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,851.29,712.2
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,812.34,681.3
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,770.49,648.7
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,722.62,610.1
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,672.72,567.57
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,617.87,520.18
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,561.83,470.68
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,502.7,417.29
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,443.35,362.39
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,381.33,304.21
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,320.44,246.09
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,256.88,186.07
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,196.21,130.14
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,135.82,79.74
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,81.04,43.07
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,35.34,26.75
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,29.65,21.04
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,22.27,11.82
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,17.31,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,8.65,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
